Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
524560,Grovesend,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.69
524560,Grovesend,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.57
524560,Grovesend,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.46
524560,Grovesend,2023-06-15T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
524560,Grovesend,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.4
524560,Grovesend,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
524560,Grovesend,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.0
524560,Grovesend,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
524560,Grovesend,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
524560,Grovesend,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
524560,Grovesend,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
524560,Grovesend,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
524560,Grovesend,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
524560,Grovesend,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
524560,Grovesend,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
524560,Grovesend,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
524560,Grovesend,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
524560,Grovesend,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
524560,Grovesend,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
524560,Grovesend,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
524560,Grovesend,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
524560,Grovesend,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
524560,Grovesend,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
524560,Grovesend,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
524560,Grovesend,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
524560,Grovesend,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,33.7
524560,Grovesend,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
524560,Grovesend,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
524560,Grovesend,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
524560,Grovesend,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
524560,Grovesend,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
524560,Grovesend,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
524560,Grovesend,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
524560,Grovesend,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.53
524560,Grovesend,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
524560,Grovesend,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.8
524560,Grovesend,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
524560,Grovesend,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
524560,Grovesend,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
524560,Grovesend,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
524560,Grovesend,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.6
524560,Grovesend,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.69
524560,Grovesend,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.56
524560,Grovesend,2023-06-15T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
524560,Grovesend,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.0
524560,Grovesend,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.0
524560,Grovesend,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.0
524560,Grovesend,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
524560,Grovesend,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
524560,Grovesend,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
524560,Grovesend,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
524560,Grovesend,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
524560,Grovesend,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
524560,Grovesend,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
524560,Grovesend,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
524560,Grovesend,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
524560,Grovesend,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
524560,Grovesend,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
524560,Grovesend,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
524560,Grovesend,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
524560,Grovesend,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
524560,Grovesend,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
524560,Grovesend,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
524560,Grovesend,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
524560,Grovesend,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
524560,Grovesend,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
524560,Grovesend,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
524560,Grovesend,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,33.9
524560,Grovesend,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
524560,Grovesend,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
524560,Grovesend,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
524560,Grovesend,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
524560,Grovesend,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
524560,Grovesend,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.8
524560,Grovesend,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
524560,Grovesend,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.55
524560,Grovesend,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
524560,Grovesend,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
524560,Grovesend,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
524560,Grovesend,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
524560,Grovesend,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.91
524560,Grovesend,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.87
524560,Grovesend,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.35
524560,Grovesend,2023-06-15T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
524560,Grovesend,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.2
524560,Grovesend,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.6
524560,Grovesend,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.9
524560,Grovesend,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
524560,Grovesend,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
524560,Grovesend,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
524560,Grovesend,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
524560,Grovesend,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
524560,Grovesend,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
524560,Grovesend,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
524560,Grovesend,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
524560,Grovesend,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
524560,Grovesend,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
524560,Grovesend,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
524560,Grovesend,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
524560,Grovesend,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
524560,Grovesend,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
524560,Grovesend,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
524560,Grovesend,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
524560,Grovesend,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
524560,Grovesend,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
524560,Grovesend,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
524560,Grovesend,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
524560,Grovesend,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
524560,Grovesend,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,34.1
524560,Grovesend,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
524560,Grovesend,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
524560,Grovesend,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
524560,Grovesend,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
524560,Grovesend,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
524560,Grovesend,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.9
524560,Grovesend,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
524560,Grovesend,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.36
524560,Grovesend,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
524560,Grovesend,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
524560,Grovesend,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
524560,Grovesend,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
524560,Grovesend,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.84
524560,Grovesend,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.31
524560,Grovesend,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.02
524560,Grovesend,2023-06-15T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
524560,Grovesend,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.0
524560,Grovesend,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.5
524560,Grovesend,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.5
524560,Grovesend,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
524560,Grovesend,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
524560,Grovesend,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
524560,Grovesend,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
524560,Grovesend,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
524560,Grovesend,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
524560,Grovesend,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
524560,Grovesend,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
524560,Grovesend,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
524560,Grovesend,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
524560,Grovesend,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
524560,Grovesend,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
524560,Grovesend,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
524560,Grovesend,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
524560,Grovesend,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
524560,Grovesend,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
524560,Grovesend,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
524560,Grovesend,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
524560,Grovesend,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
524560,Grovesend,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
524560,Grovesend,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,34.3
524560,Grovesend,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
524560,Grovesend,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
524560,Grovesend,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
524560,Grovesend,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
524560,Grovesend,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
524560,Grovesend,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
524560,Grovesend,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.39
524560,Grovesend,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.26
524560,Grovesend,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.47
524560,Grovesend,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
524560,Grovesend,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
524560,Grovesend,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
524560,Grovesend,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
524560,Grovesend,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.88
524560,Grovesend,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.37
524560,Grovesend,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.09
524560,Grovesend,2023-06-15T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
524560,Grovesend,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.7
524560,Grovesend,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.6
524560,Grovesend,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.5
524560,Grovesend,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
524560,Grovesend,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
524560,Grovesend,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
524560,Grovesend,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
524560,Grovesend,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
524560,Grovesend,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
524560,Grovesend,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
524560,Grovesend,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
524560,Grovesend,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
524560,Grovesend,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
524560,Grovesend,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
524560,Grovesend,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
524560,Grovesend,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
524560,Grovesend,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
524560,Grovesend,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
524560,Grovesend,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
524560,Grovesend,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
524560,Grovesend,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
524560,Grovesend,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
524560,Grovesend,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,34.5
524560,Grovesend,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
524560,Grovesend,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
524560,Grovesend,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
524560,Grovesend,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
524560,Grovesend,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
524560,Grovesend,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
524560,Grovesend,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.99
524560,Grovesend,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
524560,Grovesend,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.62
524560,Grovesend,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
524560,Grovesend,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
524560,Grovesend,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
524560,Grovesend,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
524560,Grovesend,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.53
524560,Grovesend,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.25
524560,Grovesend,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.07
524560,Grovesend,2023-06-15T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
524560,Grovesend,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.2
524560,Grovesend,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.6
524560,Grovesend,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.2
524560,Grovesend,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
524560,Grovesend,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
524560,Grovesend,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
524560,Grovesend,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
524560,Grovesend,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
524560,Grovesend,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
524560,Grovesend,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
524560,Grovesend,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
524560,Grovesend,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
524560,Grovesend,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
524560,Grovesend,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
524560,Grovesend,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
524560,Grovesend,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
524560,Grovesend,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
524560,Grovesend,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
524560,Grovesend,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
524560,Grovesend,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
524560,Grovesend,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
524560,Grovesend,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
524560,Grovesend,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
524560,Grovesend,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
524560,Grovesend,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
524560,Grovesend,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,34.7
524560,Grovesend,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
524560,Grovesend,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
524560,Grovesend,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
524560,Grovesend,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
524560,Grovesend,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
524560,Grovesend,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
524560,Grovesend,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.39
524560,Grovesend,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.33
524560,Grovesend,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.28
524560,Grovesend,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
524560,Grovesend,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
524560,Grovesend,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
524560,Grovesend,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
524560,Grovesend,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.09
524560,Grovesend,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.26
524560,Grovesend,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.84
524560,Grovesend,2023-06-15T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
524560,Grovesend,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.4
524560,Grovesend,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.6
524560,Grovesend,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.9
524560,Grovesend,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
524560,Grovesend,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
524560,Grovesend,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
524560,Grovesend,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
524560,Grovesend,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
524560,Grovesend,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
524560,Grovesend,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
524560,Grovesend,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
524560,Grovesend,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
524560,Grovesend,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
524560,Grovesend,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
524560,Grovesend,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
524560,Grovesend,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
524560,Grovesend,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
524560,Grovesend,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
524560,Grovesend,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
524560,Grovesend,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
524560,Grovesend,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
524560,Grovesend,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
524560,Grovesend,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
524560,Grovesend,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
524560,Grovesend,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,34.9
524560,Grovesend,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
524560,Grovesend,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
524560,Grovesend,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
524560,Grovesend,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
524560,Grovesend,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
524560,Grovesend,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
524560,Grovesend,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.56
524560,Grovesend,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
524560,Grovesend,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.78
524560,Grovesend,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
524560,Grovesend,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
524560,Grovesend,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
524560,Grovesend,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
524560,Grovesend,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.8
524560,Grovesend,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.69
524560,Grovesend,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.24
524560,Grovesend,2023-06-15T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
524560,Grovesend,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.4
524560,Grovesend,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.5
524560,Grovesend,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.2
524560,Grovesend,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
524560,Grovesend,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
524560,Grovesend,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
524560,Grovesend,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
524560,Grovesend,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
524560,Grovesend,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
524560,Grovesend,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
524560,Grovesend,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
524560,Grovesend,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
524560,Grovesend,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
524560,Grovesend,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
524560,Grovesend,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
524560,Grovesend,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
524560,Grovesend,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
524560,Grovesend,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
524560,Grovesend,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
524560,Grovesend,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
524560,Grovesend,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
524560,Grovesend,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
524560,Grovesend,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
524560,Grovesend,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
524560,Grovesend,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,35.0
524560,Grovesend,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
524560,Grovesend,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
524560,Grovesend,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
524560,Grovesend,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
524560,Grovesend,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
524560,Grovesend,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
524560,Grovesend,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.61
524560,Grovesend,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.74
524560,Grovesend,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.54
524560,Grovesend,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
524560,Grovesend,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
524560,Grovesend,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
524560,Grovesend,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
524560,Grovesend,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.79
524560,Grovesend,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.76
524560,Grovesend,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.55
524560,Grovesend,2023-06-15T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,40.0
524560,Grovesend,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.8
524560,Grovesend,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.8
524560,Grovesend,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.2
524560,Grovesend,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
524560,Grovesend,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
524560,Grovesend,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
524560,Grovesend,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
524560,Grovesend,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
524560,Grovesend,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
524560,Grovesend,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
524560,Grovesend,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
524560,Grovesend,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
524560,Grovesend,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
524560,Grovesend,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
524560,Grovesend,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
524560,Grovesend,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
524560,Grovesend,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
524560,Grovesend,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
524560,Grovesend,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
524560,Grovesend,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
524560,Grovesend,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
524560,Grovesend,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
524560,Grovesend,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
524560,Grovesend,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
524560,Grovesend,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,35.2
524560,Grovesend,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
524560,Grovesend,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
524560,Grovesend,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
524560,Grovesend,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
524560,Grovesend,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
524560,Grovesend,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.98
524560,Grovesend,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.88
524560,Grovesend,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.77
524560,Grovesend,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
524560,Grovesend,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
524560,Grovesend,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
524560,Grovesend,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
524560,Grovesend,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.34
524560,Grovesend,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.58
524560,Grovesend,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.59
524560,Grovesend,2023-06-15T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.4
524560,Grovesend,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.4
524560,Grovesend,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.4
524560,Grovesend,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.9
524560,Grovesend,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
524560,Grovesend,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
524560,Grovesend,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
524560,Grovesend,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
524560,Grovesend,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
524560,Grovesend,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
524560,Grovesend,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
524560,Grovesend,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
524560,Grovesend,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
524560,Grovesend,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
524560,Grovesend,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
524560,Grovesend,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
524560,Grovesend,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
524560,Grovesend,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
524560,Grovesend,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
524560,Grovesend,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
524560,Grovesend,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
524560,Grovesend,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
524560,Grovesend,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
524560,Grovesend,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
524560,Grovesend,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
524560,Grovesend,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
524560,Grovesend,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,35.4
524560,Grovesend,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
524560,Grovesend,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
524560,Grovesend,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
524560,Grovesend,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
524560,Grovesend,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
524560,Grovesend,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
524560,Grovesend,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
524560,Grovesend,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
524560,Grovesend,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.54
524560,Grovesend,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
524560,Grovesend,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
524560,Grovesend,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
524560,Grovesend,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
