Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.59
524560,Grovesend,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.18
524560,Grovesend,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.6
524560,Grovesend,2023-06-15T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.1
524560,Grovesend,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.1
524560,Grovesend,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
524560,Grovesend,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
524560,Grovesend,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
524560,Grovesend,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
524560,Grovesend,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
524560,Grovesend,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
524560,Grovesend,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
524560,Grovesend,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
524560,Grovesend,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
524560,Grovesend,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
524560,Grovesend,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
524560,Grovesend,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
524560,Grovesend,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
524560,Grovesend,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
524560,Grovesend,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
524560,Grovesend,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
524560,Grovesend,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
524560,Grovesend,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
524560,Grovesend,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
524560,Grovesend,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
524560,Grovesend,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
524560,Grovesend,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
524560,Grovesend,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
524560,Grovesend,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,35.6
524560,Grovesend,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
524560,Grovesend,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
524560,Grovesend,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
524560,Grovesend,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
524560,Grovesend,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
524560,Grovesend,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.45
524560,Grovesend,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.72
524560,Grovesend,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.17
524560,Grovesend,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
524560,Grovesend,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
524560,Grovesend,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
524560,Grovesend,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
524560,Grovesend,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.08
524560,Grovesend,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.47
524560,Grovesend,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.6
524560,Grovesend,2023-06-15T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
524560,Grovesend,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.2
524560,Grovesend,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.0
524560,Grovesend,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.3
524560,Grovesend,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
524560,Grovesend,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
524560,Grovesend,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
524560,Grovesend,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
524560,Grovesend,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
524560,Grovesend,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
524560,Grovesend,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
524560,Grovesend,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
524560,Grovesend,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
524560,Grovesend,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
524560,Grovesend,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
524560,Grovesend,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
524560,Grovesend,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
524560,Grovesend,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
524560,Grovesend,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
524560,Grovesend,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
524560,Grovesend,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
524560,Grovesend,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
524560,Grovesend,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
524560,Grovesend,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
524560,Grovesend,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
524560,Grovesend,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
524560,Grovesend,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,35.8
524560,Grovesend,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
524560,Grovesend,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
524560,Grovesend,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
524560,Grovesend,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
524560,Grovesend,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
524560,Grovesend,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
524560,Grovesend,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.65
524560,Grovesend,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.92
524560,Grovesend,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
524560,Grovesend,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
524560,Grovesend,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
524560,Grovesend,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
524560,Grovesend,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.67
524560,Grovesend,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.09
524560,Grovesend,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.33
524560,Grovesend,2023-06-15T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
524560,Grovesend,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.5
524560,Grovesend,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.6
524560,Grovesend,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.3
524560,Grovesend,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
524560,Grovesend,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
524560,Grovesend,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
524560,Grovesend,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
524560,Grovesend,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
524560,Grovesend,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
524560,Grovesend,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
524560,Grovesend,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
524560,Grovesend,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
524560,Grovesend,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
524560,Grovesend,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
524560,Grovesend,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
524560,Grovesend,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
524560,Grovesend,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
524560,Grovesend,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
524560,Grovesend,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
524560,Grovesend,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
524560,Grovesend,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
524560,Grovesend,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
524560,Grovesend,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,36.0
524560,Grovesend,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
524560,Grovesend,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
524560,Grovesend,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
524560,Grovesend,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
524560,Grovesend,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
524560,Grovesend,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.14
524560,Grovesend,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.78
524560,Grovesend,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.99
524560,Grovesend,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
524560,Grovesend,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
524560,Grovesend,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
524560,Grovesend,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
524560,Grovesend,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.11
524560,Grovesend,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.76
524560,Grovesend,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.22
524560,Grovesend,2023-06-15T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
524560,Grovesend,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.3
524560,Grovesend,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.3
524560,Grovesend,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.0
524560,Grovesend,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
524560,Grovesend,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
524560,Grovesend,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
524560,Grovesend,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
524560,Grovesend,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
524560,Grovesend,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
524560,Grovesend,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
524560,Grovesend,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
524560,Grovesend,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
524560,Grovesend,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
524560,Grovesend,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
524560,Grovesend,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
524560,Grovesend,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
524560,Grovesend,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
524560,Grovesend,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
524560,Grovesend,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
524560,Grovesend,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
524560,Grovesend,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
524560,Grovesend,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
524560,Grovesend,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
524560,Grovesend,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,36.2
524560,Grovesend,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
524560,Grovesend,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
524560,Grovesend,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
524560,Grovesend,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
524560,Grovesend,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
524560,Grovesend,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
524560,Grovesend,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.71
524560,Grovesend,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.52
524560,Grovesend,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.41
524560,Grovesend,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
524560,Grovesend,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
524560,Grovesend,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
524560,Grovesend,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
524560,Grovesend,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.66
524560,Grovesend,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.86
524560,Grovesend,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.25
524560,Grovesend,2023-06-15T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.6
524560,Grovesend,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.0
524560,Grovesend,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.4
524560,Grovesend,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.3
524560,Grovesend,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
524560,Grovesend,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
524560,Grovesend,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
524560,Grovesend,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
524560,Grovesend,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
524560,Grovesend,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
524560,Grovesend,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
524560,Grovesend,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
524560,Grovesend,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
524560,Grovesend,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
524560,Grovesend,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
524560,Grovesend,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
524560,Grovesend,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
524560,Grovesend,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
524560,Grovesend,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
524560,Grovesend,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
524560,Grovesend,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
524560,Grovesend,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
524560,Grovesend,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
524560,Grovesend,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
524560,Grovesend,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
524560,Grovesend,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,36.4
524560,Grovesend,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
524560,Grovesend,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
524560,Grovesend,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
524560,Grovesend,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
524560,Grovesend,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
524560,Grovesend,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
524560,Grovesend,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.96
524560,Grovesend,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
524560,Grovesend,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.86
524560,Grovesend,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
524560,Grovesend,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
524560,Grovesend,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
524560,Grovesend,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
524560,Grovesend,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.24
524560,Grovesend,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.45
524560,Grovesend,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.19
524560,Grovesend,2023-06-15T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
524560,Grovesend,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.6
524560,Grovesend,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.4
524560,Grovesend,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.1
524560,Grovesend,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
524560,Grovesend,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
524560,Grovesend,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
524560,Grovesend,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
524560,Grovesend,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
524560,Grovesend,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
524560,Grovesend,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
524560,Grovesend,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
524560,Grovesend,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
524560,Grovesend,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
524560,Grovesend,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
524560,Grovesend,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
524560,Grovesend,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
524560,Grovesend,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
524560,Grovesend,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
524560,Grovesend,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
524560,Grovesend,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
524560,Grovesend,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
524560,Grovesend,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
524560,Grovesend,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
524560,Grovesend,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
524560,Grovesend,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
524560,Grovesend,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,36.5
524560,Grovesend,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
524560,Grovesend,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
524560,Grovesend,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
524560,Grovesend,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
524560,Grovesend,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
524560,Grovesend,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.41
524560,Grovesend,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.26
524560,Grovesend,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.67
524560,Grovesend,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
524560,Grovesend,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
524560,Grovesend,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
524560,Grovesend,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
524560,Grovesend,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.78
524560,Grovesend,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.0
524560,Grovesend,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.17
524560,Grovesend,2023-06-15T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
524560,Grovesend,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.2
524560,Grovesend,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.1
524560,Grovesend,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.1
524560,Grovesend,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
524560,Grovesend,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
524560,Grovesend,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
524560,Grovesend,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
524560,Grovesend,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
524560,Grovesend,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
524560,Grovesend,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
524560,Grovesend,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
524560,Grovesend,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
524560,Grovesend,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
524560,Grovesend,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
524560,Grovesend,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
524560,Grovesend,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
524560,Grovesend,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
524560,Grovesend,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
524560,Grovesend,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
524560,Grovesend,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
524560,Grovesend,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
524560,Grovesend,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
524560,Grovesend,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
524560,Grovesend,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
524560,Grovesend,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,36.6
524560,Grovesend,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
524560,Grovesend,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
524560,Grovesend,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
524560,Grovesend,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
524560,Grovesend,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
524560,Grovesend,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.14
524560,Grovesend,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.23
524560,Grovesend,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.89
524560,Grovesend,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
524560,Grovesend,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
524560,Grovesend,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
524560,Grovesend,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
524560,Grovesend,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.63
524560,Grovesend,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.93
524560,Grovesend,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.79
524560,Grovesend,2023-06-15T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.9
524560,Grovesend,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.1
524560,Grovesend,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.6
524560,Grovesend,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.6
524560,Grovesend,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
524560,Grovesend,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
524560,Grovesend,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
524560,Grovesend,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.73
524560,Grovesend,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
524560,Grovesend,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
524560,Grovesend,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
524560,Grovesend,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
524560,Grovesend,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
524560,Grovesend,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
524560,Grovesend,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
524560,Grovesend,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
524560,Grovesend,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
524560,Grovesend,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
524560,Grovesend,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
524560,Grovesend,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
524560,Grovesend,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.39
524560,Grovesend,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
524560,Grovesend,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
524560,Grovesend,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
524560,Grovesend,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
524560,Grovesend,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,36.7
524560,Grovesend,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
524560,Grovesend,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
524560,Grovesend,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
524560,Grovesend,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
524560,Grovesend,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.83
524560,Grovesend,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.11
524560,Grovesend,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.08
524560,Grovesend,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
524560,Grovesend,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
524560,Grovesend,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
524560,Grovesend,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
524560,Grovesend,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.67
524560,Grovesend,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.99
524560,Grovesend,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.72
524560,Grovesend,2023-06-15T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
524560,Grovesend,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.9
524560,Grovesend,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.8
524560,Grovesend,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.8
524560,Grovesend,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
524560,Grovesend,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
524560,Grovesend,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
524560,Grovesend,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.59
524560,Grovesend,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
524560,Grovesend,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
524560,Grovesend,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
524560,Grovesend,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
524560,Grovesend,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
524560,Grovesend,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
524560,Grovesend,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
524560,Grovesend,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
524560,Grovesend,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
524560,Grovesend,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
524560,Grovesend,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
524560,Grovesend,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
524560,Grovesend,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.79
524560,Grovesend,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
524560,Grovesend,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
524560,Grovesend,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
524560,Grovesend,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
524560,Grovesend,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,36.8
524560,Grovesend,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
524560,Grovesend,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
524560,Grovesend,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
524560,Grovesend,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
524560,Grovesend,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.14
524560,Grovesend,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
524560,Grovesend,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.14
524560,Grovesend,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
524560,Grovesend,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
524560,Grovesend,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
524560,Grovesend,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
524560,Grovesend,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.32
524560,Grovesend,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.28
524560,Grovesend,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.8
524560,Grovesend,2023-06-15T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
524560,Grovesend,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.0
524560,Grovesend,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.9
524560,Grovesend,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.6
524560,Grovesend,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
524560,Grovesend,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
524560,Grovesend,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
524560,Grovesend,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.61
524560,Grovesend,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
524560,Grovesend,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
524560,Grovesend,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
524560,Grovesend,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
524560,Grovesend,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
524560,Grovesend,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
524560,Grovesend,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
524560,Grovesend,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
524560,Grovesend,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
524560,Grovesend,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
524560,Grovesend,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
524560,Grovesend,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
524560,Grovesend,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
524560,Grovesend,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.09
524560,Grovesend,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
524560,Grovesend,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
524560,Grovesend,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
524560,Grovesend,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
524560,Grovesend,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,36.9
524560,Grovesend,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
524560,Grovesend,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
524560,Grovesend,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
524560,Grovesend,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.16
524560,Grovesend,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.98
524560,Grovesend,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.93
524560,Grovesend,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
524560,Grovesend,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
524560,Grovesend,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
524560,Grovesend,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
524560,Grovesend,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
