Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.58
524560,Grovesend,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.12
524560,Grovesend,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.53
524560,Grovesend,2023-06-15T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,53.0
524560,Grovesend,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.4
524560,Grovesend,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.0
524560,Grovesend,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.0
524560,Grovesend,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
524560,Grovesend,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
524560,Grovesend,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
524560,Grovesend,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
524560,Grovesend,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
524560,Grovesend,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
524560,Grovesend,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
524560,Grovesend,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
524560,Grovesend,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
524560,Grovesend,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
524560,Grovesend,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
524560,Grovesend,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
524560,Grovesend,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
524560,Grovesend,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
524560,Grovesend,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
524560,Grovesend,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
524560,Grovesend,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.56
524560,Grovesend,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
524560,Grovesend,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
524560,Grovesend,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
524560,Grovesend,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
524560,Grovesend,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,36.9
524560,Grovesend,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
524560,Grovesend,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
524560,Grovesend,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
524560,Grovesend,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
524560,Grovesend,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.32
524560,Grovesend,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.89
524560,Grovesend,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.39
524560,Grovesend,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
524560,Grovesend,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
524560,Grovesend,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
524560,Grovesend,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
524560,Grovesend,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.48
524560,Grovesend,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.51
524560,Grovesend,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.56
524560,Grovesend,2023-06-15T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
524560,Grovesend,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.5
524560,Grovesend,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.4
524560,Grovesend,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.8
524560,Grovesend,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
524560,Grovesend,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
524560,Grovesend,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
524560,Grovesend,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
524560,Grovesend,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
524560,Grovesend,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
524560,Grovesend,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
524560,Grovesend,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
524560,Grovesend,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
524560,Grovesend,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
524560,Grovesend,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
524560,Grovesend,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
524560,Grovesend,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
524560,Grovesend,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
524560,Grovesend,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
524560,Grovesend,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
524560,Grovesend,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
524560,Grovesend,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
524560,Grovesend,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
524560,Grovesend,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
524560,Grovesend,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
524560,Grovesend,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,37.1
524560,Grovesend,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
524560,Grovesend,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
524560,Grovesend,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
524560,Grovesend,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
524560,Grovesend,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
524560,Grovesend,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.25
524560,Grovesend,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.88
524560,Grovesend,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.79
524560,Grovesend,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
524560,Grovesend,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
524560,Grovesend,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
524560,Grovesend,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
524560,Grovesend,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.68
524560,Grovesend,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.24
524560,Grovesend,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.72
524560,Grovesend,2023-06-15T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
524560,Grovesend,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.2
524560,Grovesend,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.2
524560,Grovesend,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.1
524560,Grovesend,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
524560,Grovesend,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.54
524560,Grovesend,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
524560,Grovesend,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
524560,Grovesend,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
524560,Grovesend,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
524560,Grovesend,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
524560,Grovesend,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
524560,Grovesend,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
524560,Grovesend,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
524560,Grovesend,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
524560,Grovesend,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
524560,Grovesend,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
524560,Grovesend,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
524560,Grovesend,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
524560,Grovesend,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
524560,Grovesend,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
524560,Grovesend,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
524560,Grovesend,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
524560,Grovesend,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
524560,Grovesend,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
524560,Grovesend,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
524560,Grovesend,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,37.2
524560,Grovesend,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
524560,Grovesend,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
524560,Grovesend,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
524560,Grovesend,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.86
524560,Grovesend,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.66
524560,Grovesend,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.99
524560,Grovesend,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
524560,Grovesend,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
524560,Grovesend,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
524560,Grovesend,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
524560,Grovesend,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.37
524560,Grovesend,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.08
524560,Grovesend,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.04
524560,Grovesend,2023-06-15T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.9
524560,Grovesend,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.6
524560,Grovesend,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.0
524560,Grovesend,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.4
524560,Grovesend,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
524560,Grovesend,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
524560,Grovesend,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.45
524560,Grovesend,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
524560,Grovesend,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
524560,Grovesend,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
524560,Grovesend,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
524560,Grovesend,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
524560,Grovesend,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
524560,Grovesend,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
524560,Grovesend,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
524560,Grovesend,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
524560,Grovesend,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
524560,Grovesend,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
524560,Grovesend,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
524560,Grovesend,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
524560,Grovesend,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
524560,Grovesend,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
524560,Grovesend,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
524560,Grovesend,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
524560,Grovesend,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
524560,Grovesend,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
524560,Grovesend,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
524560,Grovesend,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,37.3
524560,Grovesend,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
524560,Grovesend,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
524560,Grovesend,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
524560,Grovesend,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.25
524560,Grovesend,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
524560,Grovesend,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.26
524560,Grovesend,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
524560,Grovesend,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
524560,Grovesend,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
524560,Grovesend,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
524560,Grovesend,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.78
524560,Grovesend,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.04
524560,Grovesend,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.26
524560,Grovesend,2023-06-15T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.6
524560,Grovesend,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.7
524560,Grovesend,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.7
524560,Grovesend,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.5
524560,Grovesend,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
524560,Grovesend,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
524560,Grovesend,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
524560,Grovesend,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.43
524560,Grovesend,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
524560,Grovesend,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
524560,Grovesend,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
524560,Grovesend,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
524560,Grovesend,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
524560,Grovesend,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.28
524560,Grovesend,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
524560,Grovesend,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
524560,Grovesend,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
524560,Grovesend,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
524560,Grovesend,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
524560,Grovesend,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
524560,Grovesend,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
524560,Grovesend,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
524560,Grovesend,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
524560,Grovesend,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
524560,Grovesend,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
524560,Grovesend,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
524560,Grovesend,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,37.4
524560,Grovesend,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
524560,Grovesend,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
524560,Grovesend,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
524560,Grovesend,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.8
524560,Grovesend,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.26
524560,Grovesend,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.67
524560,Grovesend,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
524560,Grovesend,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
524560,Grovesend,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
524560,Grovesend,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
524560,Grovesend,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.18
524560,Grovesend,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.77
524560,Grovesend,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.3
524560,Grovesend,2023-06-15T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
524560,Grovesend,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.0
524560,Grovesend,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
524560,Grovesend,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.1
524560,Grovesend,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
524560,Grovesend,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
524560,Grovesend,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
524560,Grovesend,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
524560,Grovesend,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
524560,Grovesend,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
524560,Grovesend,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
524560,Grovesend,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
524560,Grovesend,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
524560,Grovesend,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
524560,Grovesend,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
524560,Grovesend,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
524560,Grovesend,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
524560,Grovesend,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
524560,Grovesend,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
524560,Grovesend,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
524560,Grovesend,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
524560,Grovesend,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
524560,Grovesend,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
524560,Grovesend,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
524560,Grovesend,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,37.4
524560,Grovesend,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
524560,Grovesend,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
524560,Grovesend,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
524560,Grovesend,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
524560,Grovesend,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.21
524560,Grovesend,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.38
524560,Grovesend,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.05
524560,Grovesend,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
524560,Grovesend,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
524560,Grovesend,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
524560,Grovesend,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
524560,Grovesend,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.03
524560,Grovesend,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.48
524560,Grovesend,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.3
524560,Grovesend,2023-06-15T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
524560,Grovesend,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.9
524560,Grovesend,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.9
524560,Grovesend,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.5
524560,Grovesend,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
524560,Grovesend,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
524560,Grovesend,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
524560,Grovesend,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
524560,Grovesend,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
524560,Grovesend,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
524560,Grovesend,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
524560,Grovesend,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
524560,Grovesend,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
524560,Grovesend,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
524560,Grovesend,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
524560,Grovesend,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
524560,Grovesend,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
524560,Grovesend,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
524560,Grovesend,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
524560,Grovesend,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
524560,Grovesend,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
524560,Grovesend,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
524560,Grovesend,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
524560,Grovesend,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
524560,Grovesend,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
524560,Grovesend,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
524560,Grovesend,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,37.3
524560,Grovesend,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
524560,Grovesend,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
524560,Grovesend,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
524560,Grovesend,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
524560,Grovesend,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
524560,Grovesend,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.95
524560,Grovesend,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.44
524560,Grovesend,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.69
524560,Grovesend,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
524560,Grovesend,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
524560,Grovesend,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
524560,Grovesend,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
524560,Grovesend,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.43
524560,Grovesend,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.68
524560,Grovesend,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.82
524560,Grovesend,2023-06-15T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
524560,Grovesend,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.2
524560,Grovesend,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.5
524560,Grovesend,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.1
524560,Grovesend,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
524560,Grovesend,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
524560,Grovesend,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
524560,Grovesend,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
524560,Grovesend,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
524560,Grovesend,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
524560,Grovesend,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
524560,Grovesend,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
524560,Grovesend,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
524560,Grovesend,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
524560,Grovesend,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
524560,Grovesend,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
524560,Grovesend,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
524560,Grovesend,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
524560,Grovesend,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
524560,Grovesend,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
524560,Grovesend,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
524560,Grovesend,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
524560,Grovesend,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
524560,Grovesend,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
524560,Grovesend,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
524560,Grovesend,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
524560,Grovesend,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,37.7
524560,Grovesend,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
524560,Grovesend,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
524560,Grovesend,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
524560,Grovesend,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
524560,Grovesend,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.24
524560,Grovesend,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.26
524560,Grovesend,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.99
524560,Grovesend,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
524560,Grovesend,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
524560,Grovesend,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
524560,Grovesend,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
524560,Grovesend,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.32
524560,Grovesend,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.71
524560,Grovesend,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.9
524560,Grovesend,2023-06-15T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
524560,Grovesend,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.9
524560,Grovesend,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.8
524560,Grovesend,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.2
524560,Grovesend,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
524560,Grovesend,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
524560,Grovesend,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
524560,Grovesend,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
524560,Grovesend,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
524560,Grovesend,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
524560,Grovesend,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
524560,Grovesend,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
524560,Grovesend,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
524560,Grovesend,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
524560,Grovesend,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
524560,Grovesend,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
524560,Grovesend,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
524560,Grovesend,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
524560,Grovesend,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
524560,Grovesend,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
524560,Grovesend,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
524560,Grovesend,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
524560,Grovesend,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
524560,Grovesend,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
524560,Grovesend,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
524560,Grovesend,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,38.0
524560,Grovesend,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
524560,Grovesend,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
524560,Grovesend,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
524560,Grovesend,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
524560,Grovesend,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
524560,Grovesend,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
524560,Grovesend,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
524560,Grovesend,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.84
524560,Grovesend,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.99
524560,Grovesend,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.85
524560,Grovesend,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
524560,Grovesend,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
524560,Grovesend,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
524560,Grovesend,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
524560,Grovesend,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.53
524560,Grovesend,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.76
524560,Grovesend,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.92
524560,Grovesend,2023-06-15T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
524560,Grovesend,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.5
524560,Grovesend,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.8
524560,Grovesend,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.3
524560,Grovesend,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
524560,Grovesend,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
524560,Grovesend,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
524560,Grovesend,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
524560,Grovesend,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
524560,Grovesend,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
524560,Grovesend,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
524560,Grovesend,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
524560,Grovesend,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
524560,Grovesend,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
524560,Grovesend,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
524560,Grovesend,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
524560,Grovesend,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
524560,Grovesend,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
524560,Grovesend,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
524560,Grovesend,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
524560,Grovesend,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
524560,Grovesend,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
524560,Grovesend,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
524560,Grovesend,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
524560,Grovesend,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,38.3
524560,Grovesend,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
524560,Grovesend,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
524560,Grovesend,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
524560,Grovesend,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
524560,Grovesend,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
524560,Grovesend,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
524560,Grovesend,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.04
524560,Grovesend,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.5
524560,Grovesend,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.02
524560,Grovesend,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
524560,Grovesend,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
524560,Grovesend,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
524560,Grovesend,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
524560,Grovesend,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
