Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.23
524560,Grovesend,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.66
524560,Grovesend,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.31
524560,Grovesend,2023-06-15T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.4
524560,Grovesend,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.5
524560,Grovesend,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.6
524560,Grovesend,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.6
524560,Grovesend,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
524560,Grovesend,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
524560,Grovesend,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
524560,Grovesend,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
524560,Grovesend,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
524560,Grovesend,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
524560,Grovesend,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
524560,Grovesend,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
524560,Grovesend,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
524560,Grovesend,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
524560,Grovesend,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
524560,Grovesend,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
524560,Grovesend,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
524560,Grovesend,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
524560,Grovesend,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
524560,Grovesend,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
524560,Grovesend,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
524560,Grovesend,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
524560,Grovesend,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
524560,Grovesend,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
524560,Grovesend,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
524560,Grovesend,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,38.4
524560,Grovesend,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
524560,Grovesend,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
524560,Grovesend,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
524560,Grovesend,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
524560,Grovesend,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
524560,Grovesend,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
524560,Grovesend,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
524560,Grovesend,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.42
524560,Grovesend,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.19
524560,Grovesend,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.95
524560,Grovesend,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
524560,Grovesend,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
524560,Grovesend,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
524560,Grovesend,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
524560,Grovesend,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.93
524560,Grovesend,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.88
524560,Grovesend,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.66
524560,Grovesend,2023-06-15T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
524560,Grovesend,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.7
524560,Grovesend,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.0
524560,Grovesend,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
524560,Grovesend,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
524560,Grovesend,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
524560,Grovesend,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
524560,Grovesend,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
524560,Grovesend,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
524560,Grovesend,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
524560,Grovesend,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
524560,Grovesend,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
524560,Grovesend,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
524560,Grovesend,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
524560,Grovesend,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
524560,Grovesend,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
524560,Grovesend,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
524560,Grovesend,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
524560,Grovesend,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
524560,Grovesend,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
524560,Grovesend,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
524560,Grovesend,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
524560,Grovesend,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
524560,Grovesend,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
524560,Grovesend,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
524560,Grovesend,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,38.5
524560,Grovesend,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
524560,Grovesend,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
524560,Grovesend,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
524560,Grovesend,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
524560,Grovesend,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
524560,Grovesend,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
524560,Grovesend,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
524560,Grovesend,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.64
524560,Grovesend,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.47
524560,Grovesend,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.02
524560,Grovesend,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
524560,Grovesend,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
524560,Grovesend,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
524560,Grovesend,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
524560,Grovesend,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.38
524560,Grovesend,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.99
524560,Grovesend,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.71
524560,Grovesend,2023-06-15T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
524560,Grovesend,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.5
524560,Grovesend,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.8
524560,Grovesend,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.6
524560,Grovesend,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
524560,Grovesend,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
524560,Grovesend,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
524560,Grovesend,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
524560,Grovesend,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
524560,Grovesend,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
524560,Grovesend,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
524560,Grovesend,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
524560,Grovesend,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
524560,Grovesend,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
524560,Grovesend,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
524560,Grovesend,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
524560,Grovesend,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
524560,Grovesend,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
524560,Grovesend,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
524560,Grovesend,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
524560,Grovesend,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
524560,Grovesend,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
524560,Grovesend,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
524560,Grovesend,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
524560,Grovesend,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
524560,Grovesend,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
524560,Grovesend,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
524560,Grovesend,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
524560,Grovesend,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
524560,Grovesend,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,38.6
524560,Grovesend,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
524560,Grovesend,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
524560,Grovesend,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
524560,Grovesend,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
524560,Grovesend,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
524560,Grovesend,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
524560,Grovesend,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.64
524560,Grovesend,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.86
524560,Grovesend,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.93
524560,Grovesend,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
524560,Grovesend,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
524560,Grovesend,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
524560,Grovesend,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
524560,Grovesend,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.97
524560,Grovesend,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.04
524560,Grovesend,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.38
524560,Grovesend,2023-06-15T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
524560,Grovesend,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.4
524560,Grovesend,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.0
524560,Grovesend,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.8
524560,Grovesend,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
524560,Grovesend,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
524560,Grovesend,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
524560,Grovesend,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
524560,Grovesend,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
524560,Grovesend,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
524560,Grovesend,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
524560,Grovesend,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
524560,Grovesend,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
524560,Grovesend,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
524560,Grovesend,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
524560,Grovesend,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
524560,Grovesend,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
524560,Grovesend,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
524560,Grovesend,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
524560,Grovesend,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
524560,Grovesend,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
524560,Grovesend,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
524560,Grovesend,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
524560,Grovesend,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
524560,Grovesend,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
524560,Grovesend,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,38.6
524560,Grovesend,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
524560,Grovesend,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
524560,Grovesend,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
524560,Grovesend,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
524560,Grovesend,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
524560,Grovesend,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.81
524560,Grovesend,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.91
524560,Grovesend,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.31
524560,Grovesend,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
524560,Grovesend,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
524560,Grovesend,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
524560,Grovesend,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
524560,Grovesend,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.87
524560,Grovesend,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.58
524560,Grovesend,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.56
524560,Grovesend,2023-06-15T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,45.5
524560,Grovesend,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.0
524560,Grovesend,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.3
524560,Grovesend,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.0
524560,Grovesend,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
524560,Grovesend,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
524560,Grovesend,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
524560,Grovesend,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
524560,Grovesend,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
524560,Grovesend,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
524560,Grovesend,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
524560,Grovesend,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
524560,Grovesend,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
524560,Grovesend,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
524560,Grovesend,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.83
524560,Grovesend,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
524560,Grovesend,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
524560,Grovesend,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
524560,Grovesend,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
524560,Grovesend,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
524560,Grovesend,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
524560,Grovesend,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
524560,Grovesend,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
524560,Grovesend,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
524560,Grovesend,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
524560,Grovesend,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
524560,Grovesend,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
524560,Grovesend,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,38.5
524560,Grovesend,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
524560,Grovesend,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
524560,Grovesend,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
524560,Grovesend,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
524560,Grovesend,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
524560,Grovesend,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
524560,Grovesend,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.76
524560,Grovesend,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.35
524560,Grovesend,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.95
524560,Grovesend,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
524560,Grovesend,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
524560,Grovesend,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
524560,Grovesend,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
524560,Grovesend,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.04
524560,Grovesend,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.1
524560,Grovesend,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.68
524560,Grovesend,2023-06-15T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,50.4
524560,Grovesend,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.8
524560,Grovesend,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.2
524560,Grovesend,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.9
524560,Grovesend,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
524560,Grovesend,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
524560,Grovesend,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
524560,Grovesend,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
524560,Grovesend,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
524560,Grovesend,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
524560,Grovesend,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
524560,Grovesend,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
524560,Grovesend,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
524560,Grovesend,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
524560,Grovesend,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
524560,Grovesend,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
524560,Grovesend,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
524560,Grovesend,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
524560,Grovesend,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
524560,Grovesend,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
524560,Grovesend,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
524560,Grovesend,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
524560,Grovesend,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
524560,Grovesend,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
524560,Grovesend,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,38.5
524560,Grovesend,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
524560,Grovesend,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
524560,Grovesend,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
524560,Grovesend,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
524560,Grovesend,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
524560,Grovesend,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.62
524560,Grovesend,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.98
524560,Grovesend,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.86
524560,Grovesend,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
524560,Grovesend,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
524560,Grovesend,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
524560,Grovesend,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
524560,Grovesend,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.98
524560,Grovesend,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.82
524560,Grovesend,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.62
524560,Grovesend,2023-06-15T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
524560,Grovesend,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.0
524560,Grovesend,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.7
524560,Grovesend,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.3
524560,Grovesend,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
524560,Grovesend,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
524560,Grovesend,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
524560,Grovesend,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
524560,Grovesend,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
524560,Grovesend,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
524560,Grovesend,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
524560,Grovesend,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
524560,Grovesend,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
524560,Grovesend,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
524560,Grovesend,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
524560,Grovesend,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
524560,Grovesend,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
524560,Grovesend,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
524560,Grovesend,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
524560,Grovesend,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
524560,Grovesend,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
524560,Grovesend,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
524560,Grovesend,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
524560,Grovesend,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
524560,Grovesend,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
524560,Grovesend,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
524560,Grovesend,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,38.5
524560,Grovesend,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
524560,Grovesend,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
524560,Grovesend,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
524560,Grovesend,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
524560,Grovesend,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
524560,Grovesend,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
524560,Grovesend,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.51
524560,Grovesend,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.06
524560,Grovesend,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.13
524560,Grovesend,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
524560,Grovesend,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
524560,Grovesend,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
524560,Grovesend,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
524560,Grovesend,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.58
524560,Grovesend,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.61
524560,Grovesend,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.14
524560,Grovesend,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.01
524560,Grovesend,2023-06-15T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
524560,Grovesend,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.2
524560,Grovesend,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.3
524560,Grovesend,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.8
524560,Grovesend,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
524560,Grovesend,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
524560,Grovesend,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
524560,Grovesend,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
524560,Grovesend,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
524560,Grovesend,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
524560,Grovesend,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
524560,Grovesend,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
524560,Grovesend,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
524560,Grovesend,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
524560,Grovesend,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
524560,Grovesend,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
524560,Grovesend,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
524560,Grovesend,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
524560,Grovesend,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
524560,Grovesend,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
524560,Grovesend,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
524560,Grovesend,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
524560,Grovesend,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
524560,Grovesend,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
524560,Grovesend,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
524560,Grovesend,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
524560,Grovesend,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,38.5
524560,Grovesend,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
524560,Grovesend,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
524560,Grovesend,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
524560,Grovesend,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
524560,Grovesend,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
524560,Grovesend,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
524560,Grovesend,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.06
524560,Grovesend,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.46
524560,Grovesend,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.49
524560,Grovesend,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
524560,Grovesend,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
524560,Grovesend,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
524560,Grovesend,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
524560,Grovesend,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.81
524560,Grovesend,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.9
524560,Grovesend,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.61
524560,Grovesend,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.91
524560,Grovesend,2023-06-15T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
524560,Grovesend,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.6
524560,Grovesend,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.6
524560,Grovesend,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.0
524560,Grovesend,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
524560,Grovesend,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
524560,Grovesend,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
524560,Grovesend,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
524560,Grovesend,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
524560,Grovesend,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
524560,Grovesend,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
524560,Grovesend,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
524560,Grovesend,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
524560,Grovesend,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
524560,Grovesend,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
524560,Grovesend,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
524560,Grovesend,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
524560,Grovesend,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
524560,Grovesend,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
524560,Grovesend,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
524560,Grovesend,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
524560,Grovesend,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
524560,Grovesend,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
524560,Grovesend,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
524560,Grovesend,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
524560,Grovesend,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
524560,Grovesend,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
524560,Grovesend,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,38.4
524560,Grovesend,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
524560,Grovesend,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
524560,Grovesend,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
524560,Grovesend,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
524560,Grovesend,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
524560,Grovesend,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
524560,Grovesend,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.16
524560,Grovesend,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.84
524560,Grovesend,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.1
524560,Grovesend,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
524560,Grovesend,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
524560,Grovesend,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
524560,Grovesend,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
524560,Grovesend,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.49
524560,Grovesend,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.14
524560,Grovesend,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.51
524560,Grovesend,2023-06-15T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.6
524560,Grovesend,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.8
524560,Grovesend,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.6
524560,Grovesend,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.4
524560,Grovesend,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
524560,Grovesend,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
524560,Grovesend,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
524560,Grovesend,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
524560,Grovesend,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
524560,Grovesend,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
524560,Grovesend,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
524560,Grovesend,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
524560,Grovesend,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
524560,Grovesend,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
524560,Grovesend,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
524560,Grovesend,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
524560,Grovesend,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
524560,Grovesend,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
524560,Grovesend,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
524560,Grovesend,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
524560,Grovesend,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
524560,Grovesend,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
524560,Grovesend,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
524560,Grovesend,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
524560,Grovesend,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,38.4
524560,Grovesend,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
524560,Grovesend,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
524560,Grovesend,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
524560,Grovesend,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
524560,Grovesend,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
524560,Grovesend,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.28
524560,Grovesend,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.95
524560,Grovesend,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.25
524560,Grovesend,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
524560,Grovesend,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
524560,Grovesend,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
524560,Grovesend,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
524560,Grovesend,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
524560,Grovesend,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.58
