Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.78
524560,Grovesend,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.26
524560,Grovesend,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.86
524560,Grovesend,2023-06-15T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.3
524560,Grovesend,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.0
524560,Grovesend,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.5
524560,Grovesend,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.8
524560,Grovesend,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
524560,Grovesend,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
524560,Grovesend,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
524560,Grovesend,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
524560,Grovesend,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
524560,Grovesend,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
524560,Grovesend,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
524560,Grovesend,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
524560,Grovesend,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
524560,Grovesend,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
524560,Grovesend,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
524560,Grovesend,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
524560,Grovesend,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
524560,Grovesend,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
524560,Grovesend,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
524560,Grovesend,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
524560,Grovesend,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
524560,Grovesend,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
524560,Grovesend,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
524560,Grovesend,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
524560,Grovesend,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
524560,Grovesend,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
524560,Grovesend,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
524560,Grovesend,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
524560,Grovesend,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,38.3
524560,Grovesend,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
524560,Grovesend,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
524560,Grovesend,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
524560,Grovesend,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
524560,Grovesend,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
524560,Grovesend,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
524560,Grovesend,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.74
524560,Grovesend,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.64
524560,Grovesend,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.98
524560,Grovesend,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
524560,Grovesend,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
524560,Grovesend,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
524560,Grovesend,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
524560,Grovesend,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.07
524560,Grovesend,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.64
524560,Grovesend,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.15
524560,Grovesend,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.66
524560,Grovesend,2023-06-15T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.0
524560,Grovesend,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.6
524560,Grovesend,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
524560,Grovesend,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.4
524560,Grovesend,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
524560,Grovesend,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
524560,Grovesend,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
524560,Grovesend,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
524560,Grovesend,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
524560,Grovesend,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
524560,Grovesend,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
524560,Grovesend,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
524560,Grovesend,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
524560,Grovesend,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
524560,Grovesend,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
524560,Grovesend,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
524560,Grovesend,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
524560,Grovesend,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
524560,Grovesend,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
524560,Grovesend,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
524560,Grovesend,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
524560,Grovesend,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
524560,Grovesend,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
524560,Grovesend,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
524560,Grovesend,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
524560,Grovesend,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
524560,Grovesend,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
524560,Grovesend,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,38.1
524560,Grovesend,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
524560,Grovesend,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
524560,Grovesend,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
524560,Grovesend,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
524560,Grovesend,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
524560,Grovesend,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
524560,Grovesend,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.2
524560,Grovesend,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.74
524560,Grovesend,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.1
524560,Grovesend,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
524560,Grovesend,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
524560,Grovesend,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
524560,Grovesend,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
524560,Grovesend,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.72
524560,Grovesend,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.89
524560,Grovesend,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.33
524560,Grovesend,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.26
524560,Grovesend,2023-06-15T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.6
524560,Grovesend,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.0
524560,Grovesend,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.4
524560,Grovesend,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.2
524560,Grovesend,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
524560,Grovesend,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
524560,Grovesend,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
524560,Grovesend,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
524560,Grovesend,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
524560,Grovesend,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
524560,Grovesend,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
524560,Grovesend,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
524560,Grovesend,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
524560,Grovesend,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
524560,Grovesend,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
524560,Grovesend,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
524560,Grovesend,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
524560,Grovesend,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
524560,Grovesend,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
524560,Grovesend,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
524560,Grovesend,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
524560,Grovesend,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
524560,Grovesend,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
524560,Grovesend,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
524560,Grovesend,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
524560,Grovesend,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
524560,Grovesend,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,38.0
524560,Grovesend,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
524560,Grovesend,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
524560,Grovesend,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
524560,Grovesend,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
524560,Grovesend,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
524560,Grovesend,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.16
524560,Grovesend,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.77
524560,Grovesend,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.54
524560,Grovesend,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
524560,Grovesend,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
524560,Grovesend,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
524560,Grovesend,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
524560,Grovesend,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.78
524560,Grovesend,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.76
524560,Grovesend,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.58
524560,Grovesend,2023-06-15T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.6
524560,Grovesend,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.1
524560,Grovesend,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
524560,Grovesend,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
524560,Grovesend,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
524560,Grovesend,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
524560,Grovesend,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
524560,Grovesend,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
524560,Grovesend,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
524560,Grovesend,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
524560,Grovesend,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
524560,Grovesend,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
524560,Grovesend,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
524560,Grovesend,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
524560,Grovesend,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
524560,Grovesend,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
524560,Grovesend,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
524560,Grovesend,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
524560,Grovesend,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
524560,Grovesend,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
524560,Grovesend,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
524560,Grovesend,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
524560,Grovesend,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
524560,Grovesend,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
524560,Grovesend,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
524560,Grovesend,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,37.9
524560,Grovesend,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
524560,Grovesend,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
524560,Grovesend,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
524560,Grovesend,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
524560,Grovesend,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
524560,Grovesend,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.8
524560,Grovesend,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
524560,Grovesend,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.15
524560,Grovesend,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
524560,Grovesend,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
524560,Grovesend,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
524560,Grovesend,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
524560,Grovesend,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
524560,Grovesend,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.49
524560,Grovesend,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.58
524560,Grovesend,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.19
524560,Grovesend,2023-06-15T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,42.5
524560,Grovesend,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.8
524560,Grovesend,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.0
524560,Grovesend,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.5
524560,Grovesend,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
524560,Grovesend,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
524560,Grovesend,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
524560,Grovesend,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
524560,Grovesend,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
524560,Grovesend,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
524560,Grovesend,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
524560,Grovesend,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
524560,Grovesend,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
524560,Grovesend,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
524560,Grovesend,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
524560,Grovesend,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
524560,Grovesend,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
524560,Grovesend,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
524560,Grovesend,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
524560,Grovesend,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
524560,Grovesend,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
524560,Grovesend,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
524560,Grovesend,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
524560,Grovesend,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
524560,Grovesend,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
524560,Grovesend,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
524560,Grovesend,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,37.8
524560,Grovesend,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
524560,Grovesend,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
524560,Grovesend,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
524560,Grovesend,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
524560,Grovesend,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
524560,Grovesend,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
524560,Grovesend,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
524560,Grovesend,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.17
524560,Grovesend,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.69
524560,Grovesend,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.58
524560,Grovesend,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
524560,Grovesend,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
524560,Grovesend,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
524560,Grovesend,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
524560,Grovesend,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.93
524560,Grovesend,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.91
524560,Grovesend,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.25
524560,Grovesend,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.25
524560,Grovesend,2023-06-15T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
524560,Grovesend,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.0
524560,Grovesend,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.5
524560,Grovesend,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.2
524560,Grovesend,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
524560,Grovesend,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
524560,Grovesend,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
524560,Grovesend,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
524560,Grovesend,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
524560,Grovesend,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
524560,Grovesend,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
524560,Grovesend,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
524560,Grovesend,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
524560,Grovesend,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
524560,Grovesend,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
524560,Grovesend,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
524560,Grovesend,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
524560,Grovesend,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
524560,Grovesend,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
524560,Grovesend,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
524560,Grovesend,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
524560,Grovesend,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
524560,Grovesend,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
524560,Grovesend,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
524560,Grovesend,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
524560,Grovesend,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
524560,Grovesend,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
524560,Grovesend,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,37.7
524560,Grovesend,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
524560,Grovesend,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
524560,Grovesend,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
524560,Grovesend,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
524560,Grovesend,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
524560,Grovesend,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
524560,Grovesend,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.72
524560,Grovesend,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.67
524560,Grovesend,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.54
524560,Grovesend,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
524560,Grovesend,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
524560,Grovesend,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
524560,Grovesend,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
524560,Grovesend,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.0
524560,Grovesend,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.47
524560,Grovesend,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.76
524560,Grovesend,2023-06-15T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
524560,Grovesend,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.6
524560,Grovesend,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.5
524560,Grovesend,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.7
524560,Grovesend,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
524560,Grovesend,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
524560,Grovesend,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
524560,Grovesend,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.8
524560,Grovesend,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
524560,Grovesend,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
524560,Grovesend,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
524560,Grovesend,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
524560,Grovesend,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
524560,Grovesend,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
524560,Grovesend,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
524560,Grovesend,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
524560,Grovesend,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
524560,Grovesend,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
524560,Grovesend,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
524560,Grovesend,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
524560,Grovesend,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
524560,Grovesend,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
524560,Grovesend,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
524560,Grovesend,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
524560,Grovesend,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
524560,Grovesend,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
524560,Grovesend,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
524560,Grovesend,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,37.6
524560,Grovesend,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
524560,Grovesend,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
524560,Grovesend,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
524560,Grovesend,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
524560,Grovesend,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
524560,Grovesend,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.19
524560,Grovesend,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.52
524560,Grovesend,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.47
524560,Grovesend,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
524560,Grovesend,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
524560,Grovesend,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
524560,Grovesend,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
524560,Grovesend,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.86
524560,Grovesend,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.03
524560,Grovesend,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.34
524560,Grovesend,2023-06-15T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
524560,Grovesend,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.7
524560,Grovesend,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.9
524560,Grovesend,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.9
524560,Grovesend,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
524560,Grovesend,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
524560,Grovesend,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.32
524560,Grovesend,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
524560,Grovesend,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
524560,Grovesend,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
524560,Grovesend,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
524560,Grovesend,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
524560,Grovesend,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
524560,Grovesend,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
524560,Grovesend,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
524560,Grovesend,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
524560,Grovesend,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
524560,Grovesend,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
524560,Grovesend,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
524560,Grovesend,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
524560,Grovesend,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
524560,Grovesend,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
524560,Grovesend,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
524560,Grovesend,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
524560,Grovesend,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
524560,Grovesend,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
524560,Grovesend,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,37.5
524560,Grovesend,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
524560,Grovesend,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
524560,Grovesend,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
524560,Grovesend,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
524560,Grovesend,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
524560,Grovesend,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
524560,Grovesend,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.32
524560,Grovesend,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.16
524560,Grovesend,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.14
524560,Grovesend,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
524560,Grovesend,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
524560,Grovesend,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
524560,Grovesend,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
524560,Grovesend,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.37
524560,Grovesend,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.55
524560,Grovesend,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.49
524560,Grovesend,2023-06-15T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.8
524560,Grovesend,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.5
524560,Grovesend,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.8
524560,Grovesend,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.6
524560,Grovesend,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
524560,Grovesend,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
524560,Grovesend,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
524560,Grovesend,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
524560,Grovesend,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
524560,Grovesend,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
524560,Grovesend,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
524560,Grovesend,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
524560,Grovesend,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
524560,Grovesend,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
524560,Grovesend,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
524560,Grovesend,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
524560,Grovesend,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
524560,Grovesend,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
524560,Grovesend,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
524560,Grovesend,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
524560,Grovesend,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
524560,Grovesend,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
524560,Grovesend,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
524560,Grovesend,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
524560,Grovesend,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
524560,Grovesend,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
524560,Grovesend,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,37.5
524560,Grovesend,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
524560,Grovesend,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
524560,Grovesend,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
524560,Grovesend,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
524560,Grovesend,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
524560,Grovesend,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
524560,Grovesend,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.27
524560,Grovesend,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
524560,Grovesend,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.63
524560,Grovesend,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
524560,Grovesend,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
524560,Grovesend,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
524560,Grovesend,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
524560,Grovesend,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.1
524560,Grovesend,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.63
524560,Grovesend,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.42
524560,Grovesend,2023-06-15T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
524560,Grovesend,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.2
524560,Grovesend,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.3
524560,Grovesend,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.9
524560,Grovesend,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
524560,Grovesend,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
524560,Grovesend,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
524560,Grovesend,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
524560,Grovesend,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
524560,Grovesend,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
524560,Grovesend,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
524560,Grovesend,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
524560,Grovesend,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
524560,Grovesend,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
524560,Grovesend,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
524560,Grovesend,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
524560,Grovesend,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
524560,Grovesend,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
524560,Grovesend,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
524560,Grovesend,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
524560,Grovesend,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
524560,Grovesend,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
524560,Grovesend,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
524560,Grovesend,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
524560,Grovesend,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
524560,Grovesend,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,37.5
524560,Grovesend,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
524560,Grovesend,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
524560,Grovesend,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
524560,Grovesend,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
524560,Grovesend,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
524560,Grovesend,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
524560,Grovesend,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
524560,Grovesend,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
524560,Grovesend,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.55
524560,Grovesend,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
524560,Grovesend,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
524560,Grovesend,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
524560,Grovesend,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
524560,Grovesend,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.02
