Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.14
524560,Grovesend,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.29
524560,Grovesend,2023-06-15T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
524560,Grovesend,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.3
524560,Grovesend,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
524560,Grovesend,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.6
524560,Grovesend,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
524560,Grovesend,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
524560,Grovesend,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
524560,Grovesend,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
524560,Grovesend,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
524560,Grovesend,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
524560,Grovesend,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
524560,Grovesend,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
524560,Grovesend,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
524560,Grovesend,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
524560,Grovesend,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
524560,Grovesend,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
524560,Grovesend,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
524560,Grovesend,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
524560,Grovesend,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
524560,Grovesend,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
524560,Grovesend,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
524560,Grovesend,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
524560,Grovesend,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
524560,Grovesend,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
524560,Grovesend,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
524560,Grovesend,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,37.5
524560,Grovesend,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
524560,Grovesend,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
524560,Grovesend,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
524560,Grovesend,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
524560,Grovesend,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
524560,Grovesend,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
524560,Grovesend,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.52
524560,Grovesend,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
524560,Grovesend,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.77
524560,Grovesend,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
524560,Grovesend,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
524560,Grovesend,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
524560,Grovesend,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
524560,Grovesend,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.82
524560,Grovesend,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.46
524560,Grovesend,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.7
524560,Grovesend,2023-06-15T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
524560,Grovesend,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.3
524560,Grovesend,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
524560,Grovesend,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.5
524560,Grovesend,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
524560,Grovesend,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
524560,Grovesend,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
524560,Grovesend,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
524560,Grovesend,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
524560,Grovesend,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
524560,Grovesend,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
524560,Grovesend,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
524560,Grovesend,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
524560,Grovesend,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
524560,Grovesend,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
524560,Grovesend,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
524560,Grovesend,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
524560,Grovesend,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
524560,Grovesend,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
524560,Grovesend,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
524560,Grovesend,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
524560,Grovesend,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
524560,Grovesend,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
524560,Grovesend,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
524560,Grovesend,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,37.7
524560,Grovesend,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
524560,Grovesend,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
524560,Grovesend,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
524560,Grovesend,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
524560,Grovesend,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
524560,Grovesend,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
524560,Grovesend,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.14
524560,Grovesend,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
524560,Grovesend,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
524560,Grovesend,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
524560,Grovesend,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
524560,Grovesend,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.47
524560,Grovesend,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.43
524560,Grovesend,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.77
524560,Grovesend,2023-06-15T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.1
524560,Grovesend,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.5
524560,Grovesend,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
524560,Grovesend,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.6
524560,Grovesend,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
524560,Grovesend,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
524560,Grovesend,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
524560,Grovesend,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
524560,Grovesend,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
524560,Grovesend,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
524560,Grovesend,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
524560,Grovesend,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
524560,Grovesend,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
524560,Grovesend,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
524560,Grovesend,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
524560,Grovesend,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
524560,Grovesend,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
524560,Grovesend,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
524560,Grovesend,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
524560,Grovesend,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
524560,Grovesend,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
524560,Grovesend,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
524560,Grovesend,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
524560,Grovesend,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
524560,Grovesend,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
524560,Grovesend,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
524560,Grovesend,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
524560,Grovesend,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,37.7
524560,Grovesend,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
524560,Grovesend,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
524560,Grovesend,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
524560,Grovesend,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
524560,Grovesend,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
524560,Grovesend,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
524560,Grovesend,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
524560,Grovesend,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
524560,Grovesend,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.76
524560,Grovesend,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
524560,Grovesend,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
524560,Grovesend,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
524560,Grovesend,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
524560,Grovesend,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.56
524560,Grovesend,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.03
524560,Grovesend,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.64
524560,Grovesend,2023-06-15T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,42.0
524560,Grovesend,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.6
524560,Grovesend,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
524560,Grovesend,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.1
524560,Grovesend,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
524560,Grovesend,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
524560,Grovesend,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.86
524560,Grovesend,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
524560,Grovesend,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
524560,Grovesend,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
524560,Grovesend,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
524560,Grovesend,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
524560,Grovesend,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
524560,Grovesend,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
524560,Grovesend,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
524560,Grovesend,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
524560,Grovesend,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
524560,Grovesend,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
524560,Grovesend,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
524560,Grovesend,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
524560,Grovesend,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
524560,Grovesend,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
524560,Grovesend,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
524560,Grovesend,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
524560,Grovesend,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
524560,Grovesend,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
524560,Grovesend,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,37.6
524560,Grovesend,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
524560,Grovesend,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
524560,Grovesend,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
524560,Grovesend,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
524560,Grovesend,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
524560,Grovesend,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.55
524560,Grovesend,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.45
524560,Grovesend,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
524560,Grovesend,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
524560,Grovesend,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
524560,Grovesend,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
524560,Grovesend,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.69
524560,Grovesend,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.13
524560,Grovesend,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.68
524560,Grovesend,2023-06-15T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
524560,Grovesend,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.7
524560,Grovesend,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
524560,Grovesend,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.5
524560,Grovesend,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
524560,Grovesend,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
524560,Grovesend,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
524560,Grovesend,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
524560,Grovesend,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
524560,Grovesend,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
524560,Grovesend,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
524560,Grovesend,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
524560,Grovesend,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
524560,Grovesend,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
524560,Grovesend,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
524560,Grovesend,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
524560,Grovesend,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
524560,Grovesend,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
524560,Grovesend,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
524560,Grovesend,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
524560,Grovesend,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
524560,Grovesend,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
524560,Grovesend,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
524560,Grovesend,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
524560,Grovesend,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
524560,Grovesend,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
524560,Grovesend,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,37.4
524560,Grovesend,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
524560,Grovesend,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
524560,Grovesend,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
524560,Grovesend,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
524560,Grovesend,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
524560,Grovesend,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
524560,Grovesend,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
524560,Grovesend,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
524560,Grovesend,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.24
524560,Grovesend,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
524560,Grovesend,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
524560,Grovesend,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
524560,Grovesend,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
524560,Grovesend,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.06
524560,Grovesend,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.99
524560,Grovesend,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.87
524560,Grovesend,2023-06-15T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.1
524560,Grovesend,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.6
524560,Grovesend,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.1
524560,Grovesend,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.9
524560,Grovesend,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
524560,Grovesend,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
524560,Grovesend,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
524560,Grovesend,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
524560,Grovesend,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
524560,Grovesend,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
524560,Grovesend,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
524560,Grovesend,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
524560,Grovesend,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
524560,Grovesend,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
524560,Grovesend,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
524560,Grovesend,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
524560,Grovesend,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
524560,Grovesend,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
524560,Grovesend,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
524560,Grovesend,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
524560,Grovesend,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
524560,Grovesend,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
524560,Grovesend,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
524560,Grovesend,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
524560,Grovesend,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
524560,Grovesend,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
524560,Grovesend,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,37.4
524560,Grovesend,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
524560,Grovesend,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
524560,Grovesend,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
524560,Grovesend,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
524560,Grovesend,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.11
524560,Grovesend,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.31
524560,Grovesend,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.82
524560,Grovesend,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
524560,Grovesend,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
524560,Grovesend,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
524560,Grovesend,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
524560,Grovesend,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.95
524560,Grovesend,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.5
524560,Grovesend,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.62
524560,Grovesend,2023-06-15T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
524560,Grovesend,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.1
524560,Grovesend,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.7
524560,Grovesend,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.8
524560,Grovesend,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
524560,Grovesend,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
524560,Grovesend,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.25
524560,Grovesend,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
524560,Grovesend,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
524560,Grovesend,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
524560,Grovesend,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
524560,Grovesend,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
524560,Grovesend,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
524560,Grovesend,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
524560,Grovesend,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
524560,Grovesend,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
524560,Grovesend,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
524560,Grovesend,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
524560,Grovesend,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
524560,Grovesend,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
524560,Grovesend,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.8
524560,Grovesend,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
524560,Grovesend,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
524560,Grovesend,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
524560,Grovesend,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
524560,Grovesend,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
524560,Grovesend,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
524560,Grovesend,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,37.4
524560,Grovesend,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
524560,Grovesend,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
524560,Grovesend,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
524560,Grovesend,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
524560,Grovesend,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
524560,Grovesend,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
524560,Grovesend,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
524560,Grovesend,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
524560,Grovesend,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
524560,Grovesend,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
524560,Grovesend,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
524560,Grovesend,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
524560,Grovesend,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.87
524560,Grovesend,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.09
524560,Grovesend,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.65
524560,Grovesend,2023-06-15T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
524560,Grovesend,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.2
524560,Grovesend,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.9
524560,Grovesend,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.7
524560,Grovesend,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
524560,Grovesend,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
524560,Grovesend,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
524560,Grovesend,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
524560,Grovesend,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
524560,Grovesend,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
524560,Grovesend,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
524560,Grovesend,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
524560,Grovesend,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
524560,Grovesend,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
524560,Grovesend,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
524560,Grovesend,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
524560,Grovesend,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
524560,Grovesend,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
524560,Grovesend,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
524560,Grovesend,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.92
524560,Grovesend,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
524560,Grovesend,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
524560,Grovesend,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
524560,Grovesend,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
524560,Grovesend,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
524560,Grovesend,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
524560,Grovesend,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,37.4
524560,Grovesend,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
524560,Grovesend,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
524560,Grovesend,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
524560,Grovesend,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
524560,Grovesend,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.82
524560,Grovesend,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
524560,Grovesend,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.22
524560,Grovesend,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
524560,Grovesend,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
524560,Grovesend,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
524560,Grovesend,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
524560,Grovesend,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.75
524560,Grovesend,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.2
524560,Grovesend,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.3
524560,Grovesend,2023-06-15T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
524560,Grovesend,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.6
524560,Grovesend,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.3
524560,Grovesend,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.9
524560,Grovesend,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
524560,Grovesend,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
524560,Grovesend,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
524560,Grovesend,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
524560,Grovesend,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
524560,Grovesend,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
524560,Grovesend,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
524560,Grovesend,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
524560,Grovesend,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
524560,Grovesend,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
524560,Grovesend,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
524560,Grovesend,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
524560,Grovesend,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
524560,Grovesend,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
524560,Grovesend,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
524560,Grovesend,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.68
524560,Grovesend,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
524560,Grovesend,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
524560,Grovesend,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
524560,Grovesend,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
524560,Grovesend,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
524560,Grovesend,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
524560,Grovesend,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,37.5
524560,Grovesend,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
524560,Grovesend,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
524560,Grovesend,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
524560,Grovesend,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
524560,Grovesend,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
524560,Grovesend,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.14
524560,Grovesend,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
524560,Grovesend,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
524560,Grovesend,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
524560,Grovesend,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
524560,Grovesend,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.94
524560,Grovesend,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.56
524560,Grovesend,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.01
524560,Grovesend,2023-06-15T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,52.8
524560,Grovesend,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.5
524560,Grovesend,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.5
524560,Grovesend,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.8
524560,Grovesend,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
524560,Grovesend,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
524560,Grovesend,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
524560,Grovesend,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
524560,Grovesend,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
524560,Grovesend,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
524560,Grovesend,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
524560,Grovesend,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
524560,Grovesend,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
524560,Grovesend,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
524560,Grovesend,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
524560,Grovesend,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
524560,Grovesend,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
524560,Grovesend,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
524560,Grovesend,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
524560,Grovesend,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
524560,Grovesend,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
524560,Grovesend,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
524560,Grovesend,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
524560,Grovesend,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
524560,Grovesend,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
524560,Grovesend,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,37.5
524560,Grovesend,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
524560,Grovesend,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
524560,Grovesend,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
524560,Grovesend,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
524560,Grovesend,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
524560,Grovesend,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.3
524560,Grovesend,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.39
524560,Grovesend,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.22
524560,Grovesend,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
524560,Grovesend,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
524560,Grovesend,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
524560,Grovesend,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
524560,Grovesend,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.58
524560,Grovesend,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.15
524560,Grovesend,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.27
