Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.73
524560,Grovesend,2023-06-15T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,50.9
524560,Grovesend,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.4
524560,Grovesend,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
524560,Grovesend,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.1
524560,Grovesend,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
524560,Grovesend,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
524560,Grovesend,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
524560,Grovesend,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
524560,Grovesend,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
524560,Grovesend,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
524560,Grovesend,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
524560,Grovesend,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
524560,Grovesend,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
524560,Grovesend,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
524560,Grovesend,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
524560,Grovesend,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
524560,Grovesend,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
524560,Grovesend,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
524560,Grovesend,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
524560,Grovesend,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
524560,Grovesend,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
524560,Grovesend,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
524560,Grovesend,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
524560,Grovesend,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
524560,Grovesend,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
524560,Grovesend,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,37.2
524560,Grovesend,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
524560,Grovesend,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
524560,Grovesend,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
524560,Grovesend,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
524560,Grovesend,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.93
524560,Grovesend,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.63
524560,Grovesend,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.81
524560,Grovesend,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
524560,Grovesend,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
524560,Grovesend,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
524560,Grovesend,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
524560,Grovesend,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.67
524560,Grovesend,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.53
524560,Grovesend,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.76
524560,Grovesend,2023-06-15T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.6
524560,Grovesend,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.3
524560,Grovesend,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.5
524560,Grovesend,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.7
524560,Grovesend,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
524560,Grovesend,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
524560,Grovesend,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
524560,Grovesend,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
524560,Grovesend,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
524560,Grovesend,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
524560,Grovesend,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
524560,Grovesend,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
524560,Grovesend,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
524560,Grovesend,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
524560,Grovesend,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
524560,Grovesend,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
524560,Grovesend,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
524560,Grovesend,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
524560,Grovesend,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
524560,Grovesend,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
524560,Grovesend,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
524560,Grovesend,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
524560,Grovesend,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,37.0
524560,Grovesend,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
524560,Grovesend,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
524560,Grovesend,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
524560,Grovesend,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
524560,Grovesend,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
524560,Grovesend,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
524560,Grovesend,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
524560,Grovesend,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
524560,Grovesend,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
524560,Grovesend,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.76
524560,Grovesend,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
524560,Grovesend,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
524560,Grovesend,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
524560,Grovesend,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
524560,Grovesend,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.19
524560,Grovesend,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.94
524560,Grovesend,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.01
524560,Grovesend,2023-06-15T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.6
524560,Grovesend,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.9
524560,Grovesend,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.3
524560,Grovesend,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.1
524560,Grovesend,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
524560,Grovesend,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
524560,Grovesend,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
524560,Grovesend,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
524560,Grovesend,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
524560,Grovesend,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
524560,Grovesend,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
524560,Grovesend,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
524560,Grovesend,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
524560,Grovesend,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
524560,Grovesend,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
524560,Grovesend,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
524560,Grovesend,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
524560,Grovesend,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
524560,Grovesend,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
524560,Grovesend,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
524560,Grovesend,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
524560,Grovesend,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
524560,Grovesend,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
524560,Grovesend,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
524560,Grovesend,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,36.7
524560,Grovesend,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
524560,Grovesend,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
524560,Grovesend,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
524560,Grovesend,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
524560,Grovesend,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
524560,Grovesend,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.64
524560,Grovesend,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
524560,Grovesend,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.59
524560,Grovesend,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
524560,Grovesend,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
524560,Grovesend,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
524560,Grovesend,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
524560,Grovesend,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.63
524560,Grovesend,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.42
524560,Grovesend,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.27
524560,Grovesend,2023-06-15T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,50.4
524560,Grovesend,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.3
524560,Grovesend,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.5
524560,Grovesend,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.6
524560,Grovesend,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
524560,Grovesend,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
524560,Grovesend,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
524560,Grovesend,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
524560,Grovesend,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
524560,Grovesend,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
524560,Grovesend,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
524560,Grovesend,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
524560,Grovesend,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
524560,Grovesend,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
524560,Grovesend,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
524560,Grovesend,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
524560,Grovesend,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
524560,Grovesend,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
524560,Grovesend,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
524560,Grovesend,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
524560,Grovesend,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
524560,Grovesend,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
524560,Grovesend,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
524560,Grovesend,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
524560,Grovesend,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,36.5
524560,Grovesend,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
524560,Grovesend,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
524560,Grovesend,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
524560,Grovesend,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
524560,Grovesend,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
524560,Grovesend,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.47
524560,Grovesend,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
524560,Grovesend,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.19
524560,Grovesend,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
524560,Grovesend,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
524560,Grovesend,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
524560,Grovesend,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
524560,Grovesend,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.41
524560,Grovesend,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.25
524560,Grovesend,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.94
524560,Grovesend,2023-06-15T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.5
524560,Grovesend,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.0
524560,Grovesend,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
524560,Grovesend,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.7
524560,Grovesend,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
524560,Grovesend,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
524560,Grovesend,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
524560,Grovesend,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
524560,Grovesend,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
524560,Grovesend,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
524560,Grovesend,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
524560,Grovesend,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
524560,Grovesend,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
524560,Grovesend,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
524560,Grovesend,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
524560,Grovesend,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
524560,Grovesend,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
524560,Grovesend,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
524560,Grovesend,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
524560,Grovesend,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.41
524560,Grovesend,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
524560,Grovesend,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
524560,Grovesend,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
524560,Grovesend,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
524560,Grovesend,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
524560,Grovesend,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
524560,Grovesend,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,36.2
524560,Grovesend,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
524560,Grovesend,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
524560,Grovesend,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
524560,Grovesend,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
524560,Grovesend,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
524560,Grovesend,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
524560,Grovesend,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
524560,Grovesend,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
524560,Grovesend,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.6
524560,Grovesend,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
524560,Grovesend,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
524560,Grovesend,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
524560,Grovesend,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
524560,Grovesend,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.71
524560,Grovesend,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.34
524560,Grovesend,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.53
524560,Grovesend,2023-06-15T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
524560,Grovesend,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.4
524560,Grovesend,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.7
524560,Grovesend,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.8
524560,Grovesend,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
524560,Grovesend,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
524560,Grovesend,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
524560,Grovesend,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
524560,Grovesend,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
524560,Grovesend,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
524560,Grovesend,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
524560,Grovesend,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
524560,Grovesend,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
524560,Grovesend,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
524560,Grovesend,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
524560,Grovesend,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
524560,Grovesend,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
524560,Grovesend,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
524560,Grovesend,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
524560,Grovesend,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
524560,Grovesend,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
524560,Grovesend,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
524560,Grovesend,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
524560,Grovesend,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
524560,Grovesend,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
524560,Grovesend,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
524560,Grovesend,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
524560,Grovesend,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,36.1
524560,Grovesend,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
524560,Grovesend,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
524560,Grovesend,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
524560,Grovesend,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
524560,Grovesend,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
524560,Grovesend,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
524560,Grovesend,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.95
524560,Grovesend,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.67
524560,Grovesend,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.17
524560,Grovesend,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
524560,Grovesend,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
524560,Grovesend,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
524560,Grovesend,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
524560,Grovesend,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.62
524560,Grovesend,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.38
524560,Grovesend,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.58
524560,Grovesend,2023-06-15T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
524560,Grovesend,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.1
524560,Grovesend,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.3
524560,Grovesend,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.1
524560,Grovesend,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
524560,Grovesend,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
524560,Grovesend,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
524560,Grovesend,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
524560,Grovesend,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
524560,Grovesend,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
524560,Grovesend,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
524560,Grovesend,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
524560,Grovesend,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
524560,Grovesend,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
524560,Grovesend,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
524560,Grovesend,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
524560,Grovesend,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
524560,Grovesend,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
524560,Grovesend,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
524560,Grovesend,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
524560,Grovesend,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.97
524560,Grovesend,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
524560,Grovesend,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
524560,Grovesend,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
524560,Grovesend,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
524560,Grovesend,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
524560,Grovesend,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
524560,Grovesend,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,35.9
524560,Grovesend,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
524560,Grovesend,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
524560,Grovesend,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
524560,Grovesend,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
524560,Grovesend,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
524560,Grovesend,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.8
524560,Grovesend,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.04
524560,Grovesend,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.66
524560,Grovesend,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
524560,Grovesend,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
524560,Grovesend,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
524560,Grovesend,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
524560,Grovesend,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.06
524560,Grovesend,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.65
524560,Grovesend,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.77
524560,Grovesend,2023-06-15T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
524560,Grovesend,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.4
524560,Grovesend,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.0
524560,Grovesend,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.7
524560,Grovesend,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
524560,Grovesend,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
524560,Grovesend,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
524560,Grovesend,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
524560,Grovesend,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
524560,Grovesend,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
524560,Grovesend,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
524560,Grovesend,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
524560,Grovesend,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
524560,Grovesend,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
524560,Grovesend,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
524560,Grovesend,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
524560,Grovesend,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
524560,Grovesend,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
524560,Grovesend,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
524560,Grovesend,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
524560,Grovesend,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
524560,Grovesend,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
524560,Grovesend,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
524560,Grovesend,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
524560,Grovesend,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
524560,Grovesend,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
524560,Grovesend,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
524560,Grovesend,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,35.8
524560,Grovesend,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
524560,Grovesend,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
524560,Grovesend,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
524560,Grovesend,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
524560,Grovesend,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
524560,Grovesend,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
524560,Grovesend,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.5
524560,Grovesend,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
524560,Grovesend,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.43
524560,Grovesend,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
524560,Grovesend,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
524560,Grovesend,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
524560,Grovesend,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
524560,Grovesend,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.4
524560,Grovesend,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.76
524560,Grovesend,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.29
524560,Grovesend,2023-06-15T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,50.5
524560,Grovesend,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.0
524560,Grovesend,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
524560,Grovesend,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.1
524560,Grovesend,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
524560,Grovesend,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
524560,Grovesend,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
524560,Grovesend,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
524560,Grovesend,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
524560,Grovesend,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
524560,Grovesend,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
524560,Grovesend,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
524560,Grovesend,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
524560,Grovesend,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
524560,Grovesend,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
524560,Grovesend,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
524560,Grovesend,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
524560,Grovesend,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
524560,Grovesend,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
524560,Grovesend,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
524560,Grovesend,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
524560,Grovesend,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
524560,Grovesend,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
524560,Grovesend,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
524560,Grovesend,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
524560,Grovesend,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
524560,Grovesend,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,35.6
524560,Grovesend,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
524560,Grovesend,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
524560,Grovesend,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
524560,Grovesend,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
524560,Grovesend,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
524560,Grovesend,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.12
524560,Grovesend,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
524560,Grovesend,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.23
524560,Grovesend,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
524560,Grovesend,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
524560,Grovesend,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
524560,Grovesend,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
524560,Grovesend,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.68
524560,Grovesend,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.09
524560,Grovesend,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.75
524560,Grovesend,2023-06-15T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
524560,Grovesend,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.6
524560,Grovesend,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
524560,Grovesend,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.4
524560,Grovesend,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
524560,Grovesend,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
524560,Grovesend,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
524560,Grovesend,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
524560,Grovesend,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
524560,Grovesend,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
524560,Grovesend,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
524560,Grovesend,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
524560,Grovesend,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
524560,Grovesend,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
524560,Grovesend,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
524560,Grovesend,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
524560,Grovesend,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
524560,Grovesend,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
524560,Grovesend,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
524560,Grovesend,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
524560,Grovesend,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
524560,Grovesend,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
524560,Grovesend,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
524560,Grovesend,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
524560,Grovesend,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
524560,Grovesend,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,35.4
524560,Grovesend,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
524560,Grovesend,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
524560,Grovesend,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
524560,Grovesend,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
524560,Grovesend,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
524560,Grovesend,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
524560,Grovesend,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
524560,Grovesend,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
524560,Grovesend,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
524560,Grovesend,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.14
524560,Grovesend,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
524560,Grovesend,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
524560,Grovesend,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
524560,Grovesend,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
524560,Grovesend,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.75
524560,Grovesend,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.13
524560,Grovesend,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.4
524560,Grovesend,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.55
