Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-15T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.2
524560,Grovesend,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.1
524560,Grovesend,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
524560,Grovesend,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.6
524560,Grovesend,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
524560,Grovesend,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
524560,Grovesend,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
524560,Grovesend,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
524560,Grovesend,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
524560,Grovesend,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
524560,Grovesend,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
524560,Grovesend,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
524560,Grovesend,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
524560,Grovesend,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
524560,Grovesend,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
524560,Grovesend,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
524560,Grovesend,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
524560,Grovesend,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
524560,Grovesend,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
524560,Grovesend,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.46
524560,Grovesend,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
524560,Grovesend,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
524560,Grovesend,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
524560,Grovesend,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
524560,Grovesend,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
524560,Grovesend,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
524560,Grovesend,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,35.2
524560,Grovesend,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
524560,Grovesend,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
524560,Grovesend,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
524560,Grovesend,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
524560,Grovesend,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
524560,Grovesend,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
524560,Grovesend,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.09
524560,Grovesend,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.57
524560,Grovesend,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
524560,Grovesend,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
524560,Grovesend,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
524560,Grovesend,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
524560,Grovesend,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.72
524560,Grovesend,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.11
524560,Grovesend,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.07
524560,Grovesend,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.78
524560,Grovesend,2023-06-15T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.6
524560,Grovesend,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.3
524560,Grovesend,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.4
524560,Grovesend,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.7
524560,Grovesend,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
524560,Grovesend,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
524560,Grovesend,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
524560,Grovesend,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
524560,Grovesend,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
524560,Grovesend,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
524560,Grovesend,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
524560,Grovesend,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
524560,Grovesend,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
524560,Grovesend,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
524560,Grovesend,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
524560,Grovesend,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
524560,Grovesend,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
524560,Grovesend,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
524560,Grovesend,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
524560,Grovesend,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
524560,Grovesend,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
524560,Grovesend,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
524560,Grovesend,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
524560,Grovesend,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
524560,Grovesend,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
524560,Grovesend,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
524560,Grovesend,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,35.0
524560,Grovesend,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
524560,Grovesend,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
524560,Grovesend,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
524560,Grovesend,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
524560,Grovesend,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.34
524560,Grovesend,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
524560,Grovesend,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.33
524560,Grovesend,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
524560,Grovesend,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
524560,Grovesend,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
524560,Grovesend,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
524560,Grovesend,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.61
524560,Grovesend,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.18
524560,Grovesend,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.34
524560,Grovesend,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.95
524560,Grovesend,2023-06-15T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,41.5
524560,Grovesend,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.0
524560,Grovesend,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.5
524560,Grovesend,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.6
524560,Grovesend,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
524560,Grovesend,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
524560,Grovesend,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
524560,Grovesend,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
524560,Grovesend,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
524560,Grovesend,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
524560,Grovesend,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
524560,Grovesend,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
524560,Grovesend,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
524560,Grovesend,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
524560,Grovesend,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
524560,Grovesend,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
524560,Grovesend,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
524560,Grovesend,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
524560,Grovesend,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.34
524560,Grovesend,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
524560,Grovesend,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
524560,Grovesend,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
524560,Grovesend,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
524560,Grovesend,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
524560,Grovesend,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
524560,Grovesend,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,34.8
524560,Grovesend,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
524560,Grovesend,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
524560,Grovesend,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
524560,Grovesend,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
524560,Grovesend,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
524560,Grovesend,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.98
524560,Grovesend,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.06
524560,Grovesend,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
524560,Grovesend,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
524560,Grovesend,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
524560,Grovesend,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
524560,Grovesend,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.71
524560,Grovesend,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.54
524560,Grovesend,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.29
524560,Grovesend,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.91
524560,Grovesend,2023-06-15T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
524560,Grovesend,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.6
524560,Grovesend,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.5
524560,Grovesend,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.4
524560,Grovesend,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
524560,Grovesend,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
524560,Grovesend,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
524560,Grovesend,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
524560,Grovesend,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
524560,Grovesend,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
524560,Grovesend,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
524560,Grovesend,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
524560,Grovesend,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
524560,Grovesend,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
524560,Grovesend,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
524560,Grovesend,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
524560,Grovesend,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
524560,Grovesend,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
524560,Grovesend,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
524560,Grovesend,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.74
524560,Grovesend,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
524560,Grovesend,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
524560,Grovesend,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
524560,Grovesend,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
524560,Grovesend,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
524560,Grovesend,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
524560,Grovesend,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,34.6
524560,Grovesend,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
524560,Grovesend,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
524560,Grovesend,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
524560,Grovesend,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
524560,Grovesend,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
524560,Grovesend,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.42
524560,Grovesend,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
524560,Grovesend,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.77
524560,Grovesend,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
524560,Grovesend,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
524560,Grovesend,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
524560,Grovesend,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
524560,Grovesend,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.13
524560,Grovesend,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.85
524560,Grovesend,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.17
524560,Grovesend,2023-06-15T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,42.6
524560,Grovesend,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.6
524560,Grovesend,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.3
524560,Grovesend,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.9
524560,Grovesend,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
524560,Grovesend,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
524560,Grovesend,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
524560,Grovesend,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
524560,Grovesend,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
524560,Grovesend,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
524560,Grovesend,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
524560,Grovesend,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
524560,Grovesend,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
524560,Grovesend,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
524560,Grovesend,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
524560,Grovesend,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
524560,Grovesend,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
524560,Grovesend,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
524560,Grovesend,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
524560,Grovesend,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.86
524560,Grovesend,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
524560,Grovesend,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
524560,Grovesend,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
524560,Grovesend,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
524560,Grovesend,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
524560,Grovesend,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
524560,Grovesend,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,34.4
524560,Grovesend,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
524560,Grovesend,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
524560,Grovesend,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
524560,Grovesend,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
524560,Grovesend,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.41
524560,Grovesend,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
524560,Grovesend,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.09
524560,Grovesend,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
524560,Grovesend,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
524560,Grovesend,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
524560,Grovesend,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
524560,Grovesend,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.2
524560,Grovesend,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.9
524560,Grovesend,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.15
524560,Grovesend,2023-06-15T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.3
524560,Grovesend,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.7
524560,Grovesend,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.6
524560,Grovesend,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.5
524560,Grovesend,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
524560,Grovesend,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
524560,Grovesend,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
524560,Grovesend,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
524560,Grovesend,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
524560,Grovesend,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
524560,Grovesend,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
524560,Grovesend,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
524560,Grovesend,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
524560,Grovesend,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
524560,Grovesend,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
524560,Grovesend,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
524560,Grovesend,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
524560,Grovesend,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.39
524560,Grovesend,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
524560,Grovesend,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
524560,Grovesend,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
524560,Grovesend,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
524560,Grovesend,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
524560,Grovesend,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
524560,Grovesend,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,34.1
524560,Grovesend,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
524560,Grovesend,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
524560,Grovesend,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
524560,Grovesend,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
524560,Grovesend,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
524560,Grovesend,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
524560,Grovesend,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.52
524560,Grovesend,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
524560,Grovesend,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.06
524560,Grovesend,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
524560,Grovesend,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
524560,Grovesend,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
524560,Grovesend,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
524560,Grovesend,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
524560,Grovesend,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.35
524560,Grovesend,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.76
524560,Grovesend,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.68
524560,Grovesend,2023-06-15T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
524560,Grovesend,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.2
524560,Grovesend,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
524560,Grovesend,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.9
524560,Grovesend,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
524560,Grovesend,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
524560,Grovesend,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
524560,Grovesend,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
524560,Grovesend,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
524560,Grovesend,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
524560,Grovesend,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
524560,Grovesend,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
524560,Grovesend,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
524560,Grovesend,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
524560,Grovesend,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
524560,Grovesend,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
524560,Grovesend,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
524560,Grovesend,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
524560,Grovesend,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
524560,Grovesend,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
524560,Grovesend,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
524560,Grovesend,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
524560,Grovesend,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,33.9
524560,Grovesend,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
524560,Grovesend,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
524560,Grovesend,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
524560,Grovesend,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
524560,Grovesend,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
524560,Grovesend,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
524560,Grovesend,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.32
524560,Grovesend,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
524560,Grovesend,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.76
524560,Grovesend,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
524560,Grovesend,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
524560,Grovesend,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
524560,Grovesend,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
524560,Grovesend,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.51
524560,Grovesend,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.23
524560,Grovesend,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.16
524560,Grovesend,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.85
524560,Grovesend,2023-06-15T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
524560,Grovesend,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.9
524560,Grovesend,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.9
524560,Grovesend,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.3
524560,Grovesend,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
524560,Grovesend,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
524560,Grovesend,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
524560,Grovesend,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
524560,Grovesend,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
524560,Grovesend,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
524560,Grovesend,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
524560,Grovesend,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
524560,Grovesend,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
524560,Grovesend,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
524560,Grovesend,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
524560,Grovesend,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
524560,Grovesend,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
524560,Grovesend,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
524560,Grovesend,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
524560,Grovesend,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
524560,Grovesend,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
524560,Grovesend,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
524560,Grovesend,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
524560,Grovesend,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
524560,Grovesend,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,33.7
524560,Grovesend,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
524560,Grovesend,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
524560,Grovesend,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
524560,Grovesend,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
524560,Grovesend,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.72
524560,Grovesend,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.98
524560,Grovesend,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.35
524560,Grovesend,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
524560,Grovesend,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
524560,Grovesend,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
524560,Grovesend,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
524560,Grovesend,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.77
524560,Grovesend,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.27
524560,Grovesend,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.68
524560,Grovesend,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.1
524560,Grovesend,2023-06-15T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,42.9
524560,Grovesend,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.0
524560,Grovesend,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.3
524560,Grovesend,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.5
524560,Grovesend,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
524560,Grovesend,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
524560,Grovesend,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
524560,Grovesend,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
524560,Grovesend,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
524560,Grovesend,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
524560,Grovesend,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
524560,Grovesend,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
524560,Grovesend,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
524560,Grovesend,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
524560,Grovesend,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
524560,Grovesend,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
524560,Grovesend,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.87
524560,Grovesend,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
524560,Grovesend,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
524560,Grovesend,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
524560,Grovesend,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
524560,Grovesend,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
524560,Grovesend,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
524560,Grovesend,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,33.5
524560,Grovesend,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
524560,Grovesend,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
524560,Grovesend,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
524560,Grovesend,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
524560,Grovesend,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.33
524560,Grovesend,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.21
524560,Grovesend,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.42
524560,Grovesend,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
524560,Grovesend,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
524560,Grovesend,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
524560,Grovesend,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
524560,Grovesend,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.54
524560,Grovesend,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.8
524560,Grovesend,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.62
524560,Grovesend,2023-06-15T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,51.0
524560,Grovesend,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.4
524560,Grovesend,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.7
524560,Grovesend,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.5
524560,Grovesend,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
524560,Grovesend,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
524560,Grovesend,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
524560,Grovesend,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
524560,Grovesend,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
524560,Grovesend,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
524560,Grovesend,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
524560,Grovesend,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
524560,Grovesend,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
524560,Grovesend,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
524560,Grovesend,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
524560,Grovesend,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
524560,Grovesend,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
524560,Grovesend,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
524560,Grovesend,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.67
524560,Grovesend,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
524560,Grovesend,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
524560,Grovesend,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
524560,Grovesend,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
524560,Grovesend,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
524560,Grovesend,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
524560,Grovesend,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,33.3
524560,Grovesend,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
524560,Grovesend,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
524560,Grovesend,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
524560,Grovesend,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
524560,Grovesend,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
524560,Grovesend,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
524560,Grovesend,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.13
524560,Grovesend,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
524560,Grovesend,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
524560,Grovesend,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
524560,Grovesend,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
524560,Grovesend,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
524560,Grovesend,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
524560,Grovesend,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.27
524560,Grovesend,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.61
524560,Grovesend,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.96
524560,Grovesend,2023-06-15T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
