Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.4
524560,Grovesend,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.6
524560,Grovesend,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.7
524560,Grovesend,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
524560,Grovesend,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
524560,Grovesend,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
524560,Grovesend,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
524560,Grovesend,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
524560,Grovesend,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
524560,Grovesend,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
524560,Grovesend,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
524560,Grovesend,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
524560,Grovesend,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
524560,Grovesend,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
524560,Grovesend,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
524560,Grovesend,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
524560,Grovesend,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
524560,Grovesend,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
524560,Grovesend,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.98
524560,Grovesend,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
524560,Grovesend,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
524560,Grovesend,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
524560,Grovesend,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
524560,Grovesend,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,33.1
524560,Grovesend,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
524560,Grovesend,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
524560,Grovesend,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
524560,Grovesend,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
524560,Grovesend,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
524560,Grovesend,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.53
524560,Grovesend,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.9
524560,Grovesend,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.24
524560,Grovesend,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
524560,Grovesend,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
524560,Grovesend,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
524560,Grovesend,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
524560,Grovesend,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.14
524560,Grovesend,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.26
524560,Grovesend,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.35
524560,Grovesend,2023-06-15T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.5
524560,Grovesend,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.4
524560,Grovesend,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.1
524560,Grovesend,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.9
524560,Grovesend,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
524560,Grovesend,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
524560,Grovesend,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
524560,Grovesend,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
524560,Grovesend,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
524560,Grovesend,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
524560,Grovesend,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
524560,Grovesend,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
524560,Grovesend,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
524560,Grovesend,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
524560,Grovesend,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
524560,Grovesend,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
524560,Grovesend,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
524560,Grovesend,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
524560,Grovesend,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
524560,Grovesend,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
524560,Grovesend,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
524560,Grovesend,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
524560,Grovesend,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
524560,Grovesend,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,32.9
524560,Grovesend,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
524560,Grovesend,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
524560,Grovesend,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
524560,Grovesend,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
524560,Grovesend,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.88
524560,Grovesend,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.8
524560,Grovesend,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.03
524560,Grovesend,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
524560,Grovesend,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
524560,Grovesend,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
524560,Grovesend,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
524560,Grovesend,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.16
524560,Grovesend,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.29
524560,Grovesend,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.62
524560,Grovesend,2023-06-15T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.0
524560,Grovesend,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.4
524560,Grovesend,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.3
524560,Grovesend,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.0
524560,Grovesend,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
524560,Grovesend,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
524560,Grovesend,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
524560,Grovesend,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
524560,Grovesend,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
524560,Grovesend,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
524560,Grovesend,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
524560,Grovesend,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
524560,Grovesend,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
524560,Grovesend,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
524560,Grovesend,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
524560,Grovesend,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
524560,Grovesend,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
524560,Grovesend,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
524560,Grovesend,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
524560,Grovesend,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
524560,Grovesend,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
524560,Grovesend,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
524560,Grovesend,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
524560,Grovesend,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
524560,Grovesend,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
524560,Grovesend,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,32.6
524560,Grovesend,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
524560,Grovesend,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
524560,Grovesend,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
524560,Grovesend,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
524560,Grovesend,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
524560,Grovesend,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
524560,Grovesend,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.72
524560,Grovesend,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
524560,Grovesend,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.69
524560,Grovesend,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
524560,Grovesend,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
524560,Grovesend,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
524560,Grovesend,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
524560,Grovesend,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.31
524560,Grovesend,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.59
524560,Grovesend,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.55
524560,Grovesend,2023-06-15T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.3
524560,Grovesend,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.4
524560,Grovesend,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
524560,Grovesend,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.8
524560,Grovesend,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
524560,Grovesend,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
524560,Grovesend,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
524560,Grovesend,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
524560,Grovesend,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
524560,Grovesend,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
524560,Grovesend,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
524560,Grovesend,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
524560,Grovesend,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
524560,Grovesend,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
524560,Grovesend,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
524560,Grovesend,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
524560,Grovesend,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
524560,Grovesend,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
524560,Grovesend,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
524560,Grovesend,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
524560,Grovesend,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
524560,Grovesend,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
524560,Grovesend,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
524560,Grovesend,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
524560,Grovesend,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
524560,Grovesend,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,32.3
524560,Grovesend,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
524560,Grovesend,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
524560,Grovesend,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
524560,Grovesend,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
524560,Grovesend,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
524560,Grovesend,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.77
524560,Grovesend,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
524560,Grovesend,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.09
524560,Grovesend,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
524560,Grovesend,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
524560,Grovesend,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
524560,Grovesend,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
524560,Grovesend,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.79
524560,Grovesend,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.68
524560,Grovesend,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.36
524560,Grovesend,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.24
524560,Grovesend,2023-06-15T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.0
524560,Grovesend,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.9
524560,Grovesend,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
524560,Grovesend,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.8
524560,Grovesend,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
524560,Grovesend,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
524560,Grovesend,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
524560,Grovesend,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
524560,Grovesend,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
524560,Grovesend,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
524560,Grovesend,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
524560,Grovesend,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
524560,Grovesend,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
524560,Grovesend,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
524560,Grovesend,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
524560,Grovesend,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
524560,Grovesend,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
524560,Grovesend,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
524560,Grovesend,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
524560,Grovesend,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
524560,Grovesend,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
524560,Grovesend,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
524560,Grovesend,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
524560,Grovesend,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
524560,Grovesend,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
524560,Grovesend,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
524560,Grovesend,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,32.1
524560,Grovesend,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
524560,Grovesend,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
524560,Grovesend,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
524560,Grovesend,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
524560,Grovesend,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
524560,Grovesend,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.15
524560,Grovesend,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.18
524560,Grovesend,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.75
524560,Grovesend,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
524560,Grovesend,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
524560,Grovesend,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
524560,Grovesend,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
524560,Grovesend,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.56
524560,Grovesend,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.14
524560,Grovesend,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.59
524560,Grovesend,2023-06-15T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
524560,Grovesend,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.0
524560,Grovesend,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.4
524560,Grovesend,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.4
524560,Grovesend,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
524560,Grovesend,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
524560,Grovesend,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
524560,Grovesend,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
524560,Grovesend,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
524560,Grovesend,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
524560,Grovesend,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
524560,Grovesend,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
524560,Grovesend,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
524560,Grovesend,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
524560,Grovesend,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
524560,Grovesend,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
524560,Grovesend,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
524560,Grovesend,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
524560,Grovesend,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
524560,Grovesend,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
524560,Grovesend,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
524560,Grovesend,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
524560,Grovesend,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
524560,Grovesend,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
524560,Grovesend,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
524560,Grovesend,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,31.8
524560,Grovesend,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
524560,Grovesend,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
524560,Grovesend,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
524560,Grovesend,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
524560,Grovesend,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.25
524560,Grovesend,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.31
524560,Grovesend,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.12
524560,Grovesend,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
524560,Grovesend,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
524560,Grovesend,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
524560,Grovesend,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
524560,Grovesend,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.63
524560,Grovesend,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.37
524560,Grovesend,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.74
524560,Grovesend,2023-06-15T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.5
524560,Grovesend,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.4
524560,Grovesend,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.7
524560,Grovesend,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.8
524560,Grovesend,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
524560,Grovesend,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
524560,Grovesend,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
524560,Grovesend,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
524560,Grovesend,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
524560,Grovesend,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
524560,Grovesend,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
524560,Grovesend,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
524560,Grovesend,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
524560,Grovesend,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
524560,Grovesend,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
524560,Grovesend,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
524560,Grovesend,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
524560,Grovesend,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
524560,Grovesend,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
524560,Grovesend,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
524560,Grovesend,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
524560,Grovesend,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
524560,Grovesend,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
524560,Grovesend,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
524560,Grovesend,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
524560,Grovesend,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,31.5
524560,Grovesend,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
524560,Grovesend,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
524560,Grovesend,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
524560,Grovesend,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
524560,Grovesend,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.73
524560,Grovesend,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.98
524560,Grovesend,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.27
524560,Grovesend,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
524560,Grovesend,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
524560,Grovesend,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
524560,Grovesend,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
524560,Grovesend,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.74
524560,Grovesend,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.75
524560,Grovesend,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.01
524560,Grovesend,2023-06-15T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
524560,Grovesend,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.8
524560,Grovesend,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.9
524560,Grovesend,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.7
524560,Grovesend,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
524560,Grovesend,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
524560,Grovesend,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
524560,Grovesend,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
524560,Grovesend,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
524560,Grovesend,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
524560,Grovesend,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
524560,Grovesend,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
524560,Grovesend,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
524560,Grovesend,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
524560,Grovesend,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
524560,Grovesend,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
524560,Grovesend,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
524560,Grovesend,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
524560,Grovesend,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
524560,Grovesend,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
524560,Grovesend,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
524560,Grovesend,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
524560,Grovesend,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
524560,Grovesend,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
524560,Grovesend,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,31.2
524560,Grovesend,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
524560,Grovesend,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
524560,Grovesend,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
524560,Grovesend,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.27
524560,Grovesend,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.1
524560,Grovesend,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.3
524560,Grovesend,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
524560,Grovesend,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
524560,Grovesend,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
524560,Grovesend,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
524560,Grovesend,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.62
524560,Grovesend,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.4
524560,Grovesend,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.87
524560,Grovesend,2023-06-15T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,48.6
524560,Grovesend,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.6
524560,Grovesend,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.7
524560,Grovesend,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.8
524560,Grovesend,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
524560,Grovesend,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
524560,Grovesend,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
524560,Grovesend,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
524560,Grovesend,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
524560,Grovesend,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
524560,Grovesend,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
524560,Grovesend,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
524560,Grovesend,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
524560,Grovesend,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
524560,Grovesend,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
524560,Grovesend,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
524560,Grovesend,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
524560,Grovesend,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
524560,Grovesend,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
524560,Grovesend,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
524560,Grovesend,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
524560,Grovesend,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
524560,Grovesend,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
524560,Grovesend,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
524560,Grovesend,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
524560,Grovesend,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
524560,Grovesend,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,30.9
524560,Grovesend,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
524560,Grovesend,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
524560,Grovesend,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
524560,Grovesend,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
524560,Grovesend,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.44
524560,Grovesend,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.74
524560,Grovesend,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.03
524560,Grovesend,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
524560,Grovesend,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
524560,Grovesend,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
524560,Grovesend,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
524560,Grovesend,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
524560,Grovesend,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.22
524560,Grovesend,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.9
524560,Grovesend,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.45
524560,Grovesend,2023-06-15T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,52.7
524560,Grovesend,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.1
524560,Grovesend,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.4
524560,Grovesend,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.1
524560,Grovesend,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
524560,Grovesend,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
524560,Grovesend,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
524560,Grovesend,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
524560,Grovesend,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
524560,Grovesend,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
524560,Grovesend,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
524560,Grovesend,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
524560,Grovesend,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
524560,Grovesend,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
524560,Grovesend,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
524560,Grovesend,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
524560,Grovesend,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
524560,Grovesend,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
524560,Grovesend,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
524560,Grovesend,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
524560,Grovesend,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
524560,Grovesend,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
524560,Grovesend,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
524560,Grovesend,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
524560,Grovesend,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
524560,Grovesend,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
524560,Grovesend,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,30.5
524560,Grovesend,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
524560,Grovesend,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
524560,Grovesend,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
524560,Grovesend,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
524560,Grovesend,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.9
524560,Grovesend,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.66
524560,Grovesend,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.43
524560,Grovesend,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
524560,Grovesend,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
524560,Grovesend,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
524560,Grovesend,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
524560,Grovesend,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.07
524560,Grovesend,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.96
524560,Grovesend,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.76
524560,Grovesend,2023-06-15T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,48.7
524560,Grovesend,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.2
