Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.5
524560,Grovesend,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.9
524560,Grovesend,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
524560,Grovesend,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
524560,Grovesend,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
524560,Grovesend,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
524560,Grovesend,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
524560,Grovesend,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
524560,Grovesend,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
524560,Grovesend,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
524560,Grovesend,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
524560,Grovesend,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
524560,Grovesend,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
524560,Grovesend,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
524560,Grovesend,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
524560,Grovesend,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
524560,Grovesend,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
524560,Grovesend,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
524560,Grovesend,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
524560,Grovesend,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
524560,Grovesend,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
524560,Grovesend,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
524560,Grovesend,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,30.2
524560,Grovesend,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
524560,Grovesend,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
524560,Grovesend,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
524560,Grovesend,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
524560,Grovesend,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.54
524560,Grovesend,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.12
524560,Grovesend,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.63
524560,Grovesend,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
524560,Grovesend,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
524560,Grovesend,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
524560,Grovesend,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
524560,Grovesend,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.65
524560,Grovesend,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.81
524560,Grovesend,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.88
524560,Grovesend,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.72
524560,Grovesend,2023-06-15T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
524560,Grovesend,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.1
524560,Grovesend,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
524560,Grovesend,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.2
524560,Grovesend,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
524560,Grovesend,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
524560,Grovesend,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
524560,Grovesend,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
524560,Grovesend,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
524560,Grovesend,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
524560,Grovesend,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
524560,Grovesend,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
524560,Grovesend,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
524560,Grovesend,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
524560,Grovesend,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
524560,Grovesend,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
524560,Grovesend,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
524560,Grovesend,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
524560,Grovesend,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
524560,Grovesend,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
524560,Grovesend,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
524560,Grovesend,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
524560,Grovesend,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
524560,Grovesend,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
524560,Grovesend,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
524560,Grovesend,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
524560,Grovesend,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,29.8
524560,Grovesend,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
524560,Grovesend,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
524560,Grovesend,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
524560,Grovesend,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
524560,Grovesend,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
524560,Grovesend,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.49
524560,Grovesend,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.06
524560,Grovesend,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.68
524560,Grovesend,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
524560,Grovesend,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
524560,Grovesend,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
524560,Grovesend,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
524560,Grovesend,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.17
524560,Grovesend,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.43
524560,Grovesend,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.48
524560,Grovesend,2023-06-15T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
524560,Grovesend,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.9
524560,Grovesend,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
524560,Grovesend,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.5
524560,Grovesend,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
524560,Grovesend,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.69
524560,Grovesend,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
524560,Grovesend,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
524560,Grovesend,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
524560,Grovesend,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
524560,Grovesend,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
524560,Grovesend,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
524560,Grovesend,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
524560,Grovesend,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
524560,Grovesend,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
524560,Grovesend,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
524560,Grovesend,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
524560,Grovesend,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
524560,Grovesend,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
524560,Grovesend,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
524560,Grovesend,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
524560,Grovesend,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
524560,Grovesend,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
524560,Grovesend,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
524560,Grovesend,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
524560,Grovesend,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
524560,Grovesend,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,29.4
524560,Grovesend,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
524560,Grovesend,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
524560,Grovesend,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
524560,Grovesend,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
524560,Grovesend,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.84
524560,Grovesend,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.1
524560,Grovesend,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.69
524560,Grovesend,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
524560,Grovesend,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
524560,Grovesend,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
524560,Grovesend,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
524560,Grovesend,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.19
524560,Grovesend,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.17
524560,Grovesend,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.15
524560,Grovesend,2023-06-15T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
524560,Grovesend,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.5
524560,Grovesend,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.0
524560,Grovesend,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.0
524560,Grovesend,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
524560,Grovesend,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
524560,Grovesend,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
524560,Grovesend,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
524560,Grovesend,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
524560,Grovesend,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
524560,Grovesend,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
524560,Grovesend,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
524560,Grovesend,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
524560,Grovesend,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
524560,Grovesend,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
524560,Grovesend,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
524560,Grovesend,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
524560,Grovesend,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
524560,Grovesend,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
524560,Grovesend,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
524560,Grovesend,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
524560,Grovesend,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
524560,Grovesend,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
524560,Grovesend,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
524560,Grovesend,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
524560,Grovesend,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,29.0
524560,Grovesend,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
524560,Grovesend,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
524560,Grovesend,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
524560,Grovesend,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
524560,Grovesend,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
524560,Grovesend,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
524560,Grovesend,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.33
524560,Grovesend,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.74
524560,Grovesend,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.3
524560,Grovesend,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
524560,Grovesend,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
524560,Grovesend,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
524560,Grovesend,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
524560,Grovesend,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.37
524560,Grovesend,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.66
524560,Grovesend,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.13
524560,Grovesend,2023-06-15T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
524560,Grovesend,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.6
524560,Grovesend,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.4
524560,Grovesend,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.6
524560,Grovesend,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
524560,Grovesend,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
524560,Grovesend,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
524560,Grovesend,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
524560,Grovesend,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
524560,Grovesend,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
524560,Grovesend,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
524560,Grovesend,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
524560,Grovesend,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
524560,Grovesend,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
524560,Grovesend,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
524560,Grovesend,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
524560,Grovesend,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
524560,Grovesend,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
524560,Grovesend,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
524560,Grovesend,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
524560,Grovesend,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
524560,Grovesend,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
524560,Grovesend,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
524560,Grovesend,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
524560,Grovesend,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,28.6
524560,Grovesend,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
524560,Grovesend,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
524560,Grovesend,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
524560,Grovesend,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
524560,Grovesend,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
524560,Grovesend,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
524560,Grovesend,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.67
524560,Grovesend,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.68
524560,Grovesend,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.5
524560,Grovesend,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
524560,Grovesend,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
524560,Grovesend,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
524560,Grovesend,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
524560,Grovesend,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.71
524560,Grovesend,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.49
524560,Grovesend,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.01
524560,Grovesend,2023-06-15T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
524560,Grovesend,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.6
524560,Grovesend,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
524560,Grovesend,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.3
524560,Grovesend,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
524560,Grovesend,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
524560,Grovesend,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
524560,Grovesend,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
524560,Grovesend,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
524560,Grovesend,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
524560,Grovesend,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
524560,Grovesend,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
524560,Grovesend,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
524560,Grovesend,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
524560,Grovesend,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
524560,Grovesend,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
524560,Grovesend,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
524560,Grovesend,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
524560,Grovesend,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
524560,Grovesend,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
524560,Grovesend,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
524560,Grovesend,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
524560,Grovesend,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
524560,Grovesend,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
524560,Grovesend,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
524560,Grovesend,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
524560,Grovesend,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,28.3
524560,Grovesend,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
524560,Grovesend,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
524560,Grovesend,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
524560,Grovesend,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
524560,Grovesend,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
524560,Grovesend,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
524560,Grovesend,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.09
524560,Grovesend,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.26
524560,Grovesend,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.34
524560,Grovesend,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
524560,Grovesend,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
524560,Grovesend,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
524560,Grovesend,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
524560,Grovesend,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.26
524560,Grovesend,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.84
524560,Grovesend,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.95
524560,Grovesend,2023-06-15T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.9
524560,Grovesend,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.2
524560,Grovesend,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.0
524560,Grovesend,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
524560,Grovesend,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
524560,Grovesend,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
524560,Grovesend,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
524560,Grovesend,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
524560,Grovesend,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
524560,Grovesend,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
524560,Grovesend,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
524560,Grovesend,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
524560,Grovesend,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
524560,Grovesend,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
524560,Grovesend,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
524560,Grovesend,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
524560,Grovesend,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
524560,Grovesend,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
524560,Grovesend,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
524560,Grovesend,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
524560,Grovesend,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
524560,Grovesend,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
524560,Grovesend,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
524560,Grovesend,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
524560,Grovesend,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
524560,Grovesend,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,27.9
524560,Grovesend,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
524560,Grovesend,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
524560,Grovesend,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
524560,Grovesend,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
524560,Grovesend,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
524560,Grovesend,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.14
524560,Grovesend,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.02
524560,Grovesend,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.53
524560,Grovesend,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
524560,Grovesend,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
524560,Grovesend,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
524560,Grovesend,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
524560,Grovesend,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.62
524560,Grovesend,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.3
524560,Grovesend,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.26
524560,Grovesend,2023-06-15T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
524560,Grovesend,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.4
524560,Grovesend,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.5
524560,Grovesend,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.4
524560,Grovesend,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
524560,Grovesend,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
524560,Grovesend,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
524560,Grovesend,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
524560,Grovesend,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
524560,Grovesend,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
524560,Grovesend,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
524560,Grovesend,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
524560,Grovesend,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
524560,Grovesend,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
524560,Grovesend,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
524560,Grovesend,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
524560,Grovesend,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
524560,Grovesend,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
524560,Grovesend,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
524560,Grovesend,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
524560,Grovesend,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
524560,Grovesend,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
524560,Grovesend,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
524560,Grovesend,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,27.7
524560,Grovesend,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
524560,Grovesend,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
524560,Grovesend,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
524560,Grovesend,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
524560,Grovesend,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
524560,Grovesend,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.02
524560,Grovesend,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.3
524560,Grovesend,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.55
524560,Grovesend,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
524560,Grovesend,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
524560,Grovesend,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
524560,Grovesend,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
524560,Grovesend,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.21
524560,Grovesend,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.65
524560,Grovesend,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.39
524560,Grovesend,2023-06-15T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
524560,Grovesend,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.6
524560,Grovesend,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.9
524560,Grovesend,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.3
524560,Grovesend,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
524560,Grovesend,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
524560,Grovesend,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
524560,Grovesend,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
524560,Grovesend,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
524560,Grovesend,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
524560,Grovesend,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
524560,Grovesend,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
524560,Grovesend,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
524560,Grovesend,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
524560,Grovesend,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
524560,Grovesend,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
524560,Grovesend,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
524560,Grovesend,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
524560,Grovesend,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
524560,Grovesend,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
524560,Grovesend,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
524560,Grovesend,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
524560,Grovesend,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
524560,Grovesend,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
524560,Grovesend,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
524560,Grovesend,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
524560,Grovesend,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,27.5
524560,Grovesend,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
524560,Grovesend,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
524560,Grovesend,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
524560,Grovesend,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
524560,Grovesend,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
524560,Grovesend,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.43
524560,Grovesend,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.33
524560,Grovesend,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.2
524560,Grovesend,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
524560,Grovesend,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
524560,Grovesend,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
524560,Grovesend,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
524560,Grovesend,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.34
524560,Grovesend,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.69
524560,Grovesend,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.04
524560,Grovesend,2023-06-15T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
524560,Grovesend,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.5
524560,Grovesend,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.3
524560,Grovesend,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.5
524560,Grovesend,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
524560,Grovesend,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
524560,Grovesend,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
524560,Grovesend,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
524560,Grovesend,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
524560,Grovesend,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
524560,Grovesend,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
524560,Grovesend,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
524560,Grovesend,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
524560,Grovesend,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
524560,Grovesend,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
524560,Grovesend,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
524560,Grovesend,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
524560,Grovesend,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
524560,Grovesend,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
524560,Grovesend,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
524560,Grovesend,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
524560,Grovesend,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
524560,Grovesend,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
524560,Grovesend,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
524560,Grovesend,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
524560,Grovesend,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,27.4
524560,Grovesend,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
524560,Grovesend,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
524560,Grovesend,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
524560,Grovesend,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
524560,Grovesend,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.34
524560,Grovesend,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.76
524560,Grovesend,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
524560,Grovesend,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
524560,Grovesend,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
524560,Grovesend,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
524560,Grovesend,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
524560,Grovesend,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.81
524560,Grovesend,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.22
524560,Grovesend,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.16
524560,Grovesend,2023-06-15T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
524560,Grovesend,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.8
524560,Grovesend,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.9
