Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.2
524560,Grovesend,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
524560,Grovesend,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
524560,Grovesend,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
524560,Grovesend,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
524560,Grovesend,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
524560,Grovesend,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
524560,Grovesend,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
524560,Grovesend,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
524560,Grovesend,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
524560,Grovesend,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
524560,Grovesend,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
524560,Grovesend,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
524560,Grovesend,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
524560,Grovesend,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
524560,Grovesend,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
524560,Grovesend,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
524560,Grovesend,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
524560,Grovesend,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
524560,Grovesend,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
524560,Grovesend,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
524560,Grovesend,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,27.4
524560,Grovesend,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
524560,Grovesend,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
524560,Grovesend,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
524560,Grovesend,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
524560,Grovesend,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.6
524560,Grovesend,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.93
524560,Grovesend,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.08
524560,Grovesend,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
524560,Grovesend,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
524560,Grovesend,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
524560,Grovesend,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
524560,Grovesend,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.2
524560,Grovesend,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.82
524560,Grovesend,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.06
524560,Grovesend,2023-06-15T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
524560,Grovesend,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
524560,Grovesend,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.6
524560,Grovesend,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.8
524560,Grovesend,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
524560,Grovesend,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
524560,Grovesend,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
524560,Grovesend,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
524560,Grovesend,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
524560,Grovesend,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
524560,Grovesend,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
524560,Grovesend,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
524560,Grovesend,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
524560,Grovesend,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
524560,Grovesend,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
524560,Grovesend,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
524560,Grovesend,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
524560,Grovesend,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
524560,Grovesend,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
524560,Grovesend,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
524560,Grovesend,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
524560,Grovesend,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
524560,Grovesend,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
524560,Grovesend,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
524560,Grovesend,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
524560,Grovesend,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
524560,Grovesend,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,27.4
524560,Grovesend,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
524560,Grovesend,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
524560,Grovesend,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
524560,Grovesend,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
524560,Grovesend,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
524560,Grovesend,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.05
524560,Grovesend,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.7
524560,Grovesend,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.05
524560,Grovesend,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
524560,Grovesend,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
524560,Grovesend,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
524560,Grovesend,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
524560,Grovesend,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.46
524560,Grovesend,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.88
524560,Grovesend,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.05
524560,Grovesend,2023-06-15T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,42.2
524560,Grovesend,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.5
524560,Grovesend,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.2
524560,Grovesend,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.0
524560,Grovesend,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
524560,Grovesend,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
524560,Grovesend,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
524560,Grovesend,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
524560,Grovesend,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
524560,Grovesend,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
524560,Grovesend,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
524560,Grovesend,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
524560,Grovesend,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
524560,Grovesend,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
524560,Grovesend,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
524560,Grovesend,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
524560,Grovesend,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
524560,Grovesend,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
524560,Grovesend,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
524560,Grovesend,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
524560,Grovesend,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
524560,Grovesend,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
524560,Grovesend,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
524560,Grovesend,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
524560,Grovesend,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,27.3
524560,Grovesend,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
524560,Grovesend,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
524560,Grovesend,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
524560,Grovesend,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
524560,Grovesend,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
524560,Grovesend,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
524560,Grovesend,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.9
524560,Grovesend,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.64
524560,Grovesend,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.04
524560,Grovesend,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
524560,Grovesend,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
524560,Grovesend,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
524560,Grovesend,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
524560,Grovesend,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.91
524560,Grovesend,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.1
524560,Grovesend,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.28
524560,Grovesend,2023-06-15T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
524560,Grovesend,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.4
524560,Grovesend,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.6
524560,Grovesend,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.6
524560,Grovesend,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
524560,Grovesend,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
524560,Grovesend,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
524560,Grovesend,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
524560,Grovesend,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
524560,Grovesend,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
524560,Grovesend,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
524560,Grovesend,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
524560,Grovesend,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
524560,Grovesend,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
524560,Grovesend,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
524560,Grovesend,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
524560,Grovesend,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
524560,Grovesend,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
524560,Grovesend,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
524560,Grovesend,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
524560,Grovesend,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
524560,Grovesend,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
524560,Grovesend,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,27.3
524560,Grovesend,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
524560,Grovesend,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
524560,Grovesend,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
524560,Grovesend,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
524560,Grovesend,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
524560,Grovesend,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
524560,Grovesend,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
524560,Grovesend,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
524560,Grovesend,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
524560,Grovesend,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.37
524560,Grovesend,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.64
524560,Grovesend,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
524560,Grovesend,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
524560,Grovesend,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
524560,Grovesend,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
524560,Grovesend,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.62
524560,Grovesend,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.11
524560,Grovesend,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.64
524560,Grovesend,2023-06-15T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
524560,Grovesend,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.4
524560,Grovesend,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.1
524560,Grovesend,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.6
524560,Grovesend,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
524560,Grovesend,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
524560,Grovesend,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
524560,Grovesend,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
524560,Grovesend,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
524560,Grovesend,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
524560,Grovesend,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
524560,Grovesend,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
524560,Grovesend,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
524560,Grovesend,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
524560,Grovesend,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
524560,Grovesend,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
524560,Grovesend,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
524560,Grovesend,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
524560,Grovesend,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
524560,Grovesend,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
524560,Grovesend,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
524560,Grovesend,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,27.1
524560,Grovesend,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
524560,Grovesend,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
524560,Grovesend,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
524560,Grovesend,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
524560,Grovesend,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
524560,Grovesend,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
524560,Grovesend,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
524560,Grovesend,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
524560,Grovesend,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.69
524560,Grovesend,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
524560,Grovesend,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
524560,Grovesend,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
524560,Grovesend,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
524560,Grovesend,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
524560,Grovesend,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.79
524560,Grovesend,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.02
524560,Grovesend,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.56
524560,Grovesend,2023-06-15T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
524560,Grovesend,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.7
524560,Grovesend,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.2
524560,Grovesend,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.7
524560,Grovesend,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
524560,Grovesend,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
524560,Grovesend,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
524560,Grovesend,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
524560,Grovesend,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
524560,Grovesend,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
524560,Grovesend,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
524560,Grovesend,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
524560,Grovesend,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
524560,Grovesend,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
524560,Grovesend,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
524560,Grovesend,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
524560,Grovesend,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
524560,Grovesend,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
524560,Grovesend,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
524560,Grovesend,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
524560,Grovesend,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
524560,Grovesend,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
524560,Grovesend,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
524560,Grovesend,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
524560,Grovesend,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,27.1
524560,Grovesend,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
524560,Grovesend,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
524560,Grovesend,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
524560,Grovesend,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
524560,Grovesend,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
524560,Grovesend,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
524560,Grovesend,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
524560,Grovesend,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.05
524560,Grovesend,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.46
524560,Grovesend,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
524560,Grovesend,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
524560,Grovesend,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
524560,Grovesend,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
524560,Grovesend,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
524560,Grovesend,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.73
524560,Grovesend,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.77
524560,Grovesend,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.18
524560,Grovesend,2023-06-15T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
524560,Grovesend,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.7
524560,Grovesend,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.5
524560,Grovesend,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.7
524560,Grovesend,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
524560,Grovesend,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
524560,Grovesend,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
524560,Grovesend,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
524560,Grovesend,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
524560,Grovesend,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
524560,Grovesend,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
524560,Grovesend,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
524560,Grovesend,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
524560,Grovesend,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
524560,Grovesend,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
524560,Grovesend,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
524560,Grovesend,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
524560,Grovesend,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
524560,Grovesend,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
524560,Grovesend,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
524560,Grovesend,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
524560,Grovesend,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
524560,Grovesend,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
524560,Grovesend,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
524560,Grovesend,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
524560,Grovesend,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,27.1
524560,Grovesend,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
524560,Grovesend,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
524560,Grovesend,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
524560,Grovesend,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
524560,Grovesend,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
524560,Grovesend,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.76
524560,Grovesend,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.1
524560,Grovesend,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
524560,Grovesend,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
524560,Grovesend,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
524560,Grovesend,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
524560,Grovesend,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.3
524560,Grovesend,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.64
524560,Grovesend,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.47
524560,Grovesend,2023-06-15T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
524560,Grovesend,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.8
524560,Grovesend,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.7
524560,Grovesend,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.5
524560,Grovesend,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
524560,Grovesend,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
524560,Grovesend,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
524560,Grovesend,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
524560,Grovesend,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
524560,Grovesend,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
524560,Grovesend,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
524560,Grovesend,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
524560,Grovesend,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
524560,Grovesend,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
524560,Grovesend,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
524560,Grovesend,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
524560,Grovesend,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
524560,Grovesend,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
524560,Grovesend,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
524560,Grovesend,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
524560,Grovesend,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
524560,Grovesend,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
524560,Grovesend,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
524560,Grovesend,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
524560,Grovesend,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
524560,Grovesend,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,27.2
524560,Grovesend,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
524560,Grovesend,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
524560,Grovesend,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
524560,Grovesend,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
524560,Grovesend,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
524560,Grovesend,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
524560,Grovesend,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.34
524560,Grovesend,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
524560,Grovesend,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.57
524560,Grovesend,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
524560,Grovesend,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
524560,Grovesend,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
524560,Grovesend,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
524560,Grovesend,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.31
524560,Grovesend,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.81
524560,Grovesend,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.44
524560,Grovesend,2023-06-15T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
524560,Grovesend,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.7
524560,Grovesend,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.4
524560,Grovesend,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.6
524560,Grovesend,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
524560,Grovesend,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
524560,Grovesend,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
524560,Grovesend,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
524560,Grovesend,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
524560,Grovesend,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
524560,Grovesend,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
524560,Grovesend,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
524560,Grovesend,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
524560,Grovesend,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
524560,Grovesend,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
524560,Grovesend,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
524560,Grovesend,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
524560,Grovesend,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
524560,Grovesend,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
524560,Grovesend,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
524560,Grovesend,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
524560,Grovesend,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
524560,Grovesend,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,27.3
524560,Grovesend,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
524560,Grovesend,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
524560,Grovesend,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
524560,Grovesend,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
524560,Grovesend,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
524560,Grovesend,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
524560,Grovesend,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.46
524560,Grovesend,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
524560,Grovesend,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
524560,Grovesend,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
524560,Grovesend,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
524560,Grovesend,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.77
524560,Grovesend,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.12
524560,Grovesend,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.96
524560,Grovesend,2023-06-15T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
524560,Grovesend,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.6
524560,Grovesend,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.1
524560,Grovesend,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.4
524560,Grovesend,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
524560,Grovesend,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
524560,Grovesend,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
524560,Grovesend,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
524560,Grovesend,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
524560,Grovesend,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
524560,Grovesend,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
524560,Grovesend,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
524560,Grovesend,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
524560,Grovesend,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
524560,Grovesend,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
524560,Grovesend,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
524560,Grovesend,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
524560,Grovesend,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
524560,Grovesend,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
524560,Grovesend,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
524560,Grovesend,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
524560,Grovesend,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
524560,Grovesend,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
524560,Grovesend,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
524560,Grovesend,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,27.4
524560,Grovesend,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
524560,Grovesend,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
524560,Grovesend,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
524560,Grovesend,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
524560,Grovesend,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
524560,Grovesend,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.81
524560,Grovesend,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.49
524560,Grovesend,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
524560,Grovesend,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
524560,Grovesend,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
524560,Grovesend,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
524560,Grovesend,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.18
524560,Grovesend,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.16
524560,Grovesend,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.41
524560,Grovesend,2023-06-15T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
524560,Grovesend,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
524560,Grovesend,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.8
524560,Grovesend,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.1
