Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
524560,Grovesend,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
524560,Grovesend,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
524560,Grovesend,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
524560,Grovesend,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
524560,Grovesend,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
524560,Grovesend,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
524560,Grovesend,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
524560,Grovesend,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
524560,Grovesend,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
524560,Grovesend,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
524560,Grovesend,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
524560,Grovesend,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
524560,Grovesend,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
524560,Grovesend,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
524560,Grovesend,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
524560,Grovesend,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
524560,Grovesend,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
524560,Grovesend,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
524560,Grovesend,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
524560,Grovesend,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
524560,Grovesend,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,27.5
524560,Grovesend,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
524560,Grovesend,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
524560,Grovesend,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
524560,Grovesend,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
524560,Grovesend,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
524560,Grovesend,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
524560,Grovesend,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
524560,Grovesend,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
524560,Grovesend,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
524560,Grovesend,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
524560,Grovesend,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
524560,Grovesend,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
524560,Grovesend,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
524560,Grovesend,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.93
524560,Grovesend,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.76
524560,Grovesend,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.38
524560,Grovesend,2023-06-15T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
524560,Grovesend,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.2
524560,Grovesend,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.8
524560,Grovesend,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
524560,Grovesend,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
524560,Grovesend,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
524560,Grovesend,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
524560,Grovesend,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
524560,Grovesend,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
524560,Grovesend,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
524560,Grovesend,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
524560,Grovesend,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
524560,Grovesend,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
524560,Grovesend,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
524560,Grovesend,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
524560,Grovesend,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
524560,Grovesend,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
524560,Grovesend,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
524560,Grovesend,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
524560,Grovesend,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
524560,Grovesend,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
524560,Grovesend,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
524560,Grovesend,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
524560,Grovesend,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,27.6
524560,Grovesend,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
524560,Grovesend,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
524560,Grovesend,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
524560,Grovesend,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
524560,Grovesend,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
524560,Grovesend,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
524560,Grovesend,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
524560,Grovesend,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
524560,Grovesend,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.32
524560,Grovesend,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
524560,Grovesend,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
524560,Grovesend,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
524560,Grovesend,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
524560,Grovesend,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.61
524560,Grovesend,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.52
524560,Grovesend,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.42
524560,Grovesend,2023-06-15T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
524560,Grovesend,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.0
524560,Grovesend,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
524560,Grovesend,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.4
524560,Grovesend,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
524560,Grovesend,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
524560,Grovesend,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
524560,Grovesend,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
524560,Grovesend,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
524560,Grovesend,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
524560,Grovesend,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
524560,Grovesend,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
524560,Grovesend,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
524560,Grovesend,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
524560,Grovesend,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
524560,Grovesend,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
524560,Grovesend,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
524560,Grovesend,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
524560,Grovesend,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
524560,Grovesend,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
524560,Grovesend,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
524560,Grovesend,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
524560,Grovesend,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
524560,Grovesend,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
524560,Grovesend,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,27.7
524560,Grovesend,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
524560,Grovesend,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
524560,Grovesend,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
524560,Grovesend,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
524560,Grovesend,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
524560,Grovesend,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
524560,Grovesend,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
524560,Grovesend,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
524560,Grovesend,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
524560,Grovesend,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
524560,Grovesend,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.28
524560,Grovesend,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
524560,Grovesend,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
524560,Grovesend,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
524560,Grovesend,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
524560,Grovesend,2023-06-15T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-15T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-15T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-15T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.34
524560,Grovesend,2023-06-15T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.48
524560,Grovesend,2023-06-15T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.02
524560,Grovesend,2023-06-15T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-15T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
524560,Grovesend,2023-06-15T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.7
524560,Grovesend,2023-06-15T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.5
524560,Grovesend,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
524560,Grovesend,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
524560,Grovesend,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
524560,Grovesend,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
524560,Grovesend,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
524560,Grovesend,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
524560,Grovesend,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
524560,Grovesend,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
524560,Grovesend,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
524560,Grovesend,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
524560,Grovesend,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
524560,Grovesend,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
524560,Grovesend,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
524560,Grovesend,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
524560,Grovesend,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
524560,Grovesend,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
524560,Grovesend,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
524560,Grovesend,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
524560,Grovesend,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
524560,Grovesend,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
524560,Grovesend,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,27.9
524560,Grovesend,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
524560,Grovesend,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
524560,Grovesend,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
524560,Grovesend,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
524560,Grovesend,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.89
524560,Grovesend,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
524560,Grovesend,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.81
524560,Grovesend,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
524560,Grovesend,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
524560,Grovesend,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
524560,Grovesend,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
524560,Grovesend,2023-06-15T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-15T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-15T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-15T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.32
524560,Grovesend,2023-06-15T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.62
524560,Grovesend,2023-06-15T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.75
524560,Grovesend,2023-06-15T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
524560,Grovesend,2023-06-15T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.3
524560,Grovesend,2023-06-15T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
524560,Grovesend,2023-06-15T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.7
524560,Grovesend,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
524560,Grovesend,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
524560,Grovesend,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
524560,Grovesend,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
524560,Grovesend,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
524560,Grovesend,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
524560,Grovesend,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
524560,Grovesend,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
524560,Grovesend,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
524560,Grovesend,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
524560,Grovesend,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
524560,Grovesend,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
524560,Grovesend,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
524560,Grovesend,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
524560,Grovesend,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
524560,Grovesend,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
524560,Grovesend,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
524560,Grovesend,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
524560,Grovesend,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
524560,Grovesend,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
524560,Grovesend,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,28.0
524560,Grovesend,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
524560,Grovesend,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
524560,Grovesend,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
524560,Grovesend,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
524560,Grovesend,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
524560,Grovesend,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
524560,Grovesend,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
524560,Grovesend,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
524560,Grovesend,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
524560,Grovesend,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
524560,Grovesend,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
524560,Grovesend,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
524560,Grovesend,2023-06-15T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-15T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-15T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-15T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.64
524560,Grovesend,2023-06-15T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.71
524560,Grovesend,2023-06-15T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.33
524560,Grovesend,2023-06-15T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
524560,Grovesend,2023-06-15T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.9
524560,Grovesend,2023-06-15T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
524560,Grovesend,2023-06-15T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.8
524560,Grovesend,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
524560,Grovesend,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
524560,Grovesend,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
524560,Grovesend,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
524560,Grovesend,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
524560,Grovesend,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
524560,Grovesend,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
524560,Grovesend,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
524560,Grovesend,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
524560,Grovesend,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
524560,Grovesend,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
524560,Grovesend,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
524560,Grovesend,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
524560,Grovesend,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
524560,Grovesend,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
524560,Grovesend,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
524560,Grovesend,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
524560,Grovesend,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
524560,Grovesend,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
524560,Grovesend,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,28.2
524560,Grovesend,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
524560,Grovesend,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
524560,Grovesend,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
524560,Grovesend,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
524560,Grovesend,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
524560,Grovesend,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
524560,Grovesend,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
524560,Grovesend,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
524560,Grovesend,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.32
524560,Grovesend,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
524560,Grovesend,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
524560,Grovesend,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
524560,Grovesend,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
524560,Grovesend,2023-06-15T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-15T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-15T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-15T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.21
524560,Grovesend,2023-06-15T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.02
524560,Grovesend,2023-06-15T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.89
524560,Grovesend,2023-06-15T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-15T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.1
524560,Grovesend,2023-06-15T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
524560,Grovesend,2023-06-15T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.9
524560,Grovesend,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
524560,Grovesend,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
524560,Grovesend,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
524560,Grovesend,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
524560,Grovesend,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
524560,Grovesend,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
524560,Grovesend,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
524560,Grovesend,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
524560,Grovesend,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
524560,Grovesend,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
524560,Grovesend,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
524560,Grovesend,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
524560,Grovesend,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
524560,Grovesend,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
524560,Grovesend,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
524560,Grovesend,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
524560,Grovesend,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
524560,Grovesend,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
524560,Grovesend,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
524560,Grovesend,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,28.3
524560,Grovesend,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
524560,Grovesend,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
524560,Grovesend,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
524560,Grovesend,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
524560,Grovesend,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
524560,Grovesend,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
524560,Grovesend,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
524560,Grovesend,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
524560,Grovesend,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
524560,Grovesend,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.63
524560,Grovesend,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
524560,Grovesend,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
524560,Grovesend,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
524560,Grovesend,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
524560,Grovesend,2023-06-15T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-15T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-15T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-15T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.62
524560,Grovesend,2023-06-15T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.75
524560,Grovesend,2023-06-15T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.71
524560,Grovesend,2023-06-15T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
524560,Grovesend,2023-06-15T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.3
524560,Grovesend,2023-06-15T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.6
524560,Grovesend,2023-06-15T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.6
524560,Grovesend,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
524560,Grovesend,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
524560,Grovesend,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
524560,Grovesend,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
524560,Grovesend,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
524560,Grovesend,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
524560,Grovesend,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
524560,Grovesend,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
524560,Grovesend,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
524560,Grovesend,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
524560,Grovesend,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
524560,Grovesend,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
524560,Grovesend,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
524560,Grovesend,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
524560,Grovesend,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
524560,Grovesend,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
524560,Grovesend,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
524560,Grovesend,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
524560,Grovesend,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
524560,Grovesend,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
524560,Grovesend,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,28.4
524560,Grovesend,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
524560,Grovesend,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
524560,Grovesend,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
524560,Grovesend,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
524560,Grovesend,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
524560,Grovesend,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
524560,Grovesend,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
524560,Grovesend,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.09
524560,Grovesend,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
524560,Grovesend,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.36
524560,Grovesend,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
524560,Grovesend,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
524560,Grovesend,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
524560,Grovesend,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
524560,Grovesend,2023-06-15T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-15T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-15T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-15T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.02
524560,Grovesend,2023-06-15T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.36
524560,Grovesend,2023-06-15T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.06
524560,Grovesend,2023-06-15T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
524560,Grovesend,2023-06-15T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.1
524560,Grovesend,2023-06-15T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
524560,Grovesend,2023-06-15T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.3
524560,Grovesend,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
524560,Grovesend,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
524560,Grovesend,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
524560,Grovesend,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
524560,Grovesend,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
524560,Grovesend,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
524560,Grovesend,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
524560,Grovesend,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
524560,Grovesend,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
524560,Grovesend,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
524560,Grovesend,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
524560,Grovesend,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
524560,Grovesend,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
524560,Grovesend,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
524560,Grovesend,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
524560,Grovesend,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
524560,Grovesend,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
524560,Grovesend,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
524560,Grovesend,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
524560,Grovesend,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
524560,Grovesend,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,28.6
524560,Grovesend,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
524560,Grovesend,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
524560,Grovesend,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
524560,Grovesend,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
524560,Grovesend,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
524560,Grovesend,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
524560,Grovesend,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
524560,Grovesend,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
524560,Grovesend,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
524560,Grovesend,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
524560,Grovesend,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
524560,Grovesend,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
524560,Grovesend,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
524560,Grovesend,2023-06-15T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-15T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-15T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-15T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.38
524560,Grovesend,2023-06-15T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.99
524560,Grovesend,2023-06-15T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.37
524560,Grovesend,2023-06-15T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
524560,Grovesend,2023-06-15T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.6
524560,Grovesend,2023-06-15T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
524560,Grovesend,2023-06-15T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.2
524560,Grovesend,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
524560,Grovesend,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
524560,Grovesend,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
524560,Grovesend,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
524560,Grovesend,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
524560,Grovesend,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
524560,Grovesend,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
524560,Grovesend,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
524560,Grovesend,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
524560,Grovesend,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
524560,Grovesend,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
524560,Grovesend,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
524560,Grovesend,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
524560,Grovesend,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
524560,Grovesend,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
524560,Grovesend,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
524560,Grovesend,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
524560,Grovesend,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
524560,Grovesend,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
524560,Grovesend,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,28.7
524560,Grovesend,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
524560,Grovesend,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
524560,Grovesend,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
524560,Grovesend,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
524560,Grovesend,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
524560,Grovesend,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
524560,Grovesend,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
524560,Grovesend,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
524560,Grovesend,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
524560,Grovesend,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.78
524560,Grovesend,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
524560,Grovesend,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
524560,Grovesend,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
524560,Grovesend,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
524560,Grovesend,2023-06-15T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-15T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-15T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-15T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.79
524560,Grovesend,2023-06-15T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.48
524560,Grovesend,2023-06-15T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.5
524560,Grovesend,2023-06-15T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
524560,Grovesend,2023-06-15T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.1
524560,Grovesend,2023-06-15T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.5
524560,Grovesend,2023-06-15T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.4
524560,Grovesend,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
