Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
524560,Grovesend,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
524560,Grovesend,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
524560,Grovesend,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
524560,Grovesend,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
524560,Grovesend,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
524560,Grovesend,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
524560,Grovesend,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
524560,Grovesend,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
524560,Grovesend,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
524560,Grovesend,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
524560,Grovesend,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
524560,Grovesend,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
524560,Grovesend,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
524560,Grovesend,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
524560,Grovesend,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
524560,Grovesend,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
524560,Grovesend,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
524560,Grovesend,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
524560,Grovesend,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,28.9
524560,Grovesend,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
524560,Grovesend,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
524560,Grovesend,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
524560,Grovesend,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
524560,Grovesend,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
524560,Grovesend,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
524560,Grovesend,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
524560,Grovesend,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
524560,Grovesend,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
524560,Grovesend,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
524560,Grovesend,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
524560,Grovesend,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
524560,Grovesend,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
524560,Grovesend,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
524560,Grovesend,2023-06-15T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-15T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-15T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-15T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.67
524560,Grovesend,2023-06-15T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.7
524560,Grovesend,2023-06-15T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.09
524560,Grovesend,2023-06-15T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
524560,Grovesend,2023-06-15T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
524560,Grovesend,2023-06-15T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
524560,Grovesend,2023-06-15T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.2
524560,Grovesend,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
524560,Grovesend,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
524560,Grovesend,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
524560,Grovesend,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
524560,Grovesend,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
524560,Grovesend,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
524560,Grovesend,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
524560,Grovesend,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
524560,Grovesend,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
524560,Grovesend,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
524560,Grovesend,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
524560,Grovesend,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
524560,Grovesend,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
524560,Grovesend,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
524560,Grovesend,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
524560,Grovesend,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
524560,Grovesend,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
524560,Grovesend,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
524560,Grovesend,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
524560,Grovesend,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,29.1
524560,Grovesend,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
524560,Grovesend,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
524560,Grovesend,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
524560,Grovesend,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
524560,Grovesend,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
524560,Grovesend,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
524560,Grovesend,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
524560,Grovesend,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
524560,Grovesend,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.21
524560,Grovesend,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
524560,Grovesend,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
524560,Grovesend,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
524560,Grovesend,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
524560,Grovesend,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.21
524560,Grovesend,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.55
524560,Grovesend,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.19
524560,Grovesend,2023-06-15T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
524560,Grovesend,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.7
524560,Grovesend,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
524560,Grovesend,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.0
524560,Grovesend,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
524560,Grovesend,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
524560,Grovesend,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
524560,Grovesend,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
524560,Grovesend,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
524560,Grovesend,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
524560,Grovesend,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
524560,Grovesend,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
524560,Grovesend,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
524560,Grovesend,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
524560,Grovesend,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
524560,Grovesend,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
524560,Grovesend,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
524560,Grovesend,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
524560,Grovesend,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
524560,Grovesend,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
524560,Grovesend,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
524560,Grovesend,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
524560,Grovesend,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
524560,Grovesend,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
524560,Grovesend,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,29.2
524560,Grovesend,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
524560,Grovesend,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
524560,Grovesend,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
524560,Grovesend,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
524560,Grovesend,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
524560,Grovesend,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
524560,Grovesend,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.08
524560,Grovesend,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
524560,Grovesend,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.18
524560,Grovesend,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
524560,Grovesend,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
524560,Grovesend,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
524560,Grovesend,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
524560,Grovesend,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.29
524560,Grovesend,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.44
524560,Grovesend,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.41
524560,Grovesend,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.22
524560,Grovesend,2023-06-15T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
524560,Grovesend,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.5
524560,Grovesend,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.7
524560,Grovesend,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.1
524560,Grovesend,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
524560,Grovesend,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
524560,Grovesend,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
524560,Grovesend,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
524560,Grovesend,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
524560,Grovesend,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
524560,Grovesend,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
524560,Grovesend,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
524560,Grovesend,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
524560,Grovesend,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
524560,Grovesend,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
524560,Grovesend,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
524560,Grovesend,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
524560,Grovesend,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
524560,Grovesend,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
524560,Grovesend,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
524560,Grovesend,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
524560,Grovesend,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
524560,Grovesend,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,29.4
524560,Grovesend,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
524560,Grovesend,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
524560,Grovesend,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
524560,Grovesend,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
524560,Grovesend,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
524560,Grovesend,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
524560,Grovesend,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.91
524560,Grovesend,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
524560,Grovesend,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
524560,Grovesend,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
524560,Grovesend,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
524560,Grovesend,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
524560,Grovesend,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
524560,Grovesend,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.71
524560,Grovesend,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.88
524560,Grovesend,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.17
524560,Grovesend,2023-06-15T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
524560,Grovesend,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.7
524560,Grovesend,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.1
524560,Grovesend,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.8
524560,Grovesend,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
524560,Grovesend,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
524560,Grovesend,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
524560,Grovesend,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
524560,Grovesend,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
524560,Grovesend,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
524560,Grovesend,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
524560,Grovesend,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
524560,Grovesend,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
524560,Grovesend,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
524560,Grovesend,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
524560,Grovesend,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
524560,Grovesend,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
524560,Grovesend,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
524560,Grovesend,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
524560,Grovesend,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
524560,Grovesend,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
524560,Grovesend,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
524560,Grovesend,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
524560,Grovesend,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
524560,Grovesend,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,29.6
524560,Grovesend,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
524560,Grovesend,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
524560,Grovesend,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
524560,Grovesend,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
524560,Grovesend,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
524560,Grovesend,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
524560,Grovesend,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
524560,Grovesend,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.29
524560,Grovesend,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
524560,Grovesend,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
524560,Grovesend,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
524560,Grovesend,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
524560,Grovesend,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.18
524560,Grovesend,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
524560,Grovesend,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.89
524560,Grovesend,2023-06-15T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
524560,Grovesend,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
524560,Grovesend,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.4
524560,Grovesend,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.4
524560,Grovesend,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
524560,Grovesend,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
524560,Grovesend,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
524560,Grovesend,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
524560,Grovesend,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
524560,Grovesend,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
524560,Grovesend,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
524560,Grovesend,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
524560,Grovesend,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
524560,Grovesend,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
524560,Grovesend,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
524560,Grovesend,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
524560,Grovesend,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
524560,Grovesend,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
524560,Grovesend,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
524560,Grovesend,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
524560,Grovesend,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
524560,Grovesend,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
524560,Grovesend,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
524560,Grovesend,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
524560,Grovesend,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,29.7
524560,Grovesend,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
524560,Grovesend,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
524560,Grovesend,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
524560,Grovesend,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
524560,Grovesend,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
524560,Grovesend,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
524560,Grovesend,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
524560,Grovesend,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
524560,Grovesend,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
524560,Grovesend,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
524560,Grovesend,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
524560,Grovesend,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
524560,Grovesend,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.67
524560,Grovesend,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.32
524560,Grovesend,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.95
524560,Grovesend,2023-06-15T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
524560,Grovesend,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.3
524560,Grovesend,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.3
524560,Grovesend,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.3
524560,Grovesend,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
524560,Grovesend,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
524560,Grovesend,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
524560,Grovesend,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
524560,Grovesend,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
524560,Grovesend,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
524560,Grovesend,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
524560,Grovesend,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
524560,Grovesend,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
524560,Grovesend,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
524560,Grovesend,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
524560,Grovesend,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
524560,Grovesend,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
524560,Grovesend,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
524560,Grovesend,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
524560,Grovesend,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
524560,Grovesend,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
524560,Grovesend,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
524560,Grovesend,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
524560,Grovesend,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,29.9
524560,Grovesend,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
524560,Grovesend,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
524560,Grovesend,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
524560,Grovesend,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
524560,Grovesend,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
524560,Grovesend,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
524560,Grovesend,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
524560,Grovesend,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.6
524560,Grovesend,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
524560,Grovesend,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
524560,Grovesend,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
524560,Grovesend,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
524560,Grovesend,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.69
524560,Grovesend,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.86
524560,Grovesend,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.91
524560,Grovesend,2023-06-15T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
524560,Grovesend,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.3
524560,Grovesend,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
524560,Grovesend,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
524560,Grovesend,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
524560,Grovesend,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
524560,Grovesend,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
524560,Grovesend,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
524560,Grovesend,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
524560,Grovesend,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
524560,Grovesend,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
524560,Grovesend,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
524560,Grovesend,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
524560,Grovesend,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
524560,Grovesend,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
524560,Grovesend,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
524560,Grovesend,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
524560,Grovesend,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
524560,Grovesend,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
524560,Grovesend,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
524560,Grovesend,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
524560,Grovesend,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
524560,Grovesend,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
524560,Grovesend,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
524560,Grovesend,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
524560,Grovesend,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,30.1
524560,Grovesend,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
524560,Grovesend,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
524560,Grovesend,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
524560,Grovesend,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
524560,Grovesend,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
524560,Grovesend,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.31
524560,Grovesend,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
524560,Grovesend,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.36
524560,Grovesend,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
524560,Grovesend,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
524560,Grovesend,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
524560,Grovesend,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
524560,Grovesend,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.52
524560,Grovesend,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.75
524560,Grovesend,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.36
524560,Grovesend,2023-06-15T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
524560,Grovesend,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
524560,Grovesend,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
524560,Grovesend,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.9
524560,Grovesend,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
524560,Grovesend,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
524560,Grovesend,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
524560,Grovesend,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
524560,Grovesend,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
524560,Grovesend,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
524560,Grovesend,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
524560,Grovesend,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
524560,Grovesend,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
524560,Grovesend,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
524560,Grovesend,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
524560,Grovesend,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
524560,Grovesend,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
524560,Grovesend,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
524560,Grovesend,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
524560,Grovesend,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
524560,Grovesend,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
524560,Grovesend,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
524560,Grovesend,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,30.3
524560,Grovesend,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
524560,Grovesend,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
524560,Grovesend,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
524560,Grovesend,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
524560,Grovesend,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
524560,Grovesend,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
524560,Grovesend,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
524560,Grovesend,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
524560,Grovesend,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
524560,Grovesend,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
524560,Grovesend,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
524560,Grovesend,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
524560,Grovesend,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
524560,Grovesend,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
524560,Grovesend,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
524560,Grovesend,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.3
524560,Grovesend,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.01
524560,Grovesend,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.04
524560,Grovesend,2023-06-15T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
524560,Grovesend,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.0
524560,Grovesend,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
524560,Grovesend,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.6
524560,Grovesend,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
524560,Grovesend,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
524560,Grovesend,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
524560,Grovesend,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
524560,Grovesend,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
524560,Grovesend,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
524560,Grovesend,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
524560,Grovesend,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
524560,Grovesend,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
524560,Grovesend,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
524560,Grovesend,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
524560,Grovesend,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
524560,Grovesend,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
524560,Grovesend,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
524560,Grovesend,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
524560,Grovesend,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
524560,Grovesend,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
524560,Grovesend,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
524560,Grovesend,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
524560,Grovesend,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
524560,Grovesend,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,30.5
524560,Grovesend,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
524560,Grovesend,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
524560,Grovesend,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
524560,Grovesend,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
524560,Grovesend,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
524560,Grovesend,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
524560,Grovesend,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
524560,Grovesend,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
524560,Grovesend,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
524560,Grovesend,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
524560,Grovesend,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
524560,Grovesend,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
524560,Grovesend,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
524560,Grovesend,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
524560,Grovesend,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.94
524560,Grovesend,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.64
524560,Grovesend,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.24
524560,Grovesend,2023-06-15T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
524560,Grovesend,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.4
524560,Grovesend,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.3
524560,Grovesend,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.2
524560,Grovesend,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
