Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
524560,Grovesend,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
524560,Grovesend,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
524560,Grovesend,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
524560,Grovesend,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
524560,Grovesend,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
524560,Grovesend,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
524560,Grovesend,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
524560,Grovesend,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
524560,Grovesend,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
524560,Grovesend,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
524560,Grovesend,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
524560,Grovesend,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
524560,Grovesend,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
524560,Grovesend,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
524560,Grovesend,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
524560,Grovesend,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
524560,Grovesend,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
524560,Grovesend,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
524560,Grovesend,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
524560,Grovesend,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
524560,Grovesend,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,30.7
524560,Grovesend,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
524560,Grovesend,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
524560,Grovesend,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
524560,Grovesend,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
524560,Grovesend,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
524560,Grovesend,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
524560,Grovesend,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
524560,Grovesend,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
524560,Grovesend,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
524560,Grovesend,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
524560,Grovesend,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
524560,Grovesend,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
524560,Grovesend,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
524560,Grovesend,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.46
524560,Grovesend,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.63
524560,Grovesend,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.69
524560,Grovesend,2023-06-15T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
524560,Grovesend,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.9
524560,Grovesend,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
524560,Grovesend,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.5
524560,Grovesend,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
524560,Grovesend,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
524560,Grovesend,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
524560,Grovesend,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
524560,Grovesend,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
524560,Grovesend,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
524560,Grovesend,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
524560,Grovesend,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
524560,Grovesend,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
524560,Grovesend,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
524560,Grovesend,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
524560,Grovesend,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
524560,Grovesend,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
524560,Grovesend,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
524560,Grovesend,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
524560,Grovesend,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
524560,Grovesend,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
524560,Grovesend,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
524560,Grovesend,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
524560,Grovesend,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
524560,Grovesend,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
524560,Grovesend,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,30.9
524560,Grovesend,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
524560,Grovesend,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
524560,Grovesend,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
524560,Grovesend,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
524560,Grovesend,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
524560,Grovesend,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
524560,Grovesend,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
524560,Grovesend,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
524560,Grovesend,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
524560,Grovesend,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
524560,Grovesend,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.31
524560,Grovesend,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
524560,Grovesend,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
524560,Grovesend,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
524560,Grovesend,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
524560,Grovesend,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.58
524560,Grovesend,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.72
524560,Grovesend,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.06
524560,Grovesend,2023-06-15T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
524560,Grovesend,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.6
524560,Grovesend,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
524560,Grovesend,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.4
524560,Grovesend,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
524560,Grovesend,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
524560,Grovesend,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
524560,Grovesend,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
524560,Grovesend,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
524560,Grovesend,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
524560,Grovesend,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
524560,Grovesend,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
524560,Grovesend,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
524560,Grovesend,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
524560,Grovesend,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
524560,Grovesend,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
524560,Grovesend,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
524560,Grovesend,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
524560,Grovesend,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
524560,Grovesend,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
524560,Grovesend,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
524560,Grovesend,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
524560,Grovesend,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
524560,Grovesend,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
524560,Grovesend,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
524560,Grovesend,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,31.1
524560,Grovesend,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
524560,Grovesend,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
524560,Grovesend,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
524560,Grovesend,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
524560,Grovesend,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
524560,Grovesend,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
524560,Grovesend,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
524560,Grovesend,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
524560,Grovesend,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
524560,Grovesend,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.37
524560,Grovesend,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
524560,Grovesend,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
524560,Grovesend,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
524560,Grovesend,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
524560,Grovesend,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.24
524560,Grovesend,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.86
524560,Grovesend,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.37
524560,Grovesend,2023-06-15T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
524560,Grovesend,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.2
524560,Grovesend,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.1
524560,Grovesend,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.5
524560,Grovesend,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
524560,Grovesend,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
524560,Grovesend,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
524560,Grovesend,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
524560,Grovesend,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
524560,Grovesend,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
524560,Grovesend,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
524560,Grovesend,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
524560,Grovesend,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
524560,Grovesend,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
524560,Grovesend,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
524560,Grovesend,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
524560,Grovesend,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
524560,Grovesend,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
524560,Grovesend,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
524560,Grovesend,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
524560,Grovesend,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
524560,Grovesend,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
524560,Grovesend,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
524560,Grovesend,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
524560,Grovesend,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,31.2
524560,Grovesend,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
524560,Grovesend,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
524560,Grovesend,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
524560,Grovesend,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
524560,Grovesend,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
524560,Grovesend,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
524560,Grovesend,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
524560,Grovesend,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
524560,Grovesend,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.03
524560,Grovesend,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.72
524560,Grovesend,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
524560,Grovesend,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
524560,Grovesend,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
524560,Grovesend,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
524560,Grovesend,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.66
524560,Grovesend,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.21
524560,Grovesend,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.4
524560,Grovesend,2023-06-15T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
524560,Grovesend,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.1
524560,Grovesend,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.4
524560,Grovesend,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.7
524560,Grovesend,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
524560,Grovesend,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
524560,Grovesend,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
524560,Grovesend,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
524560,Grovesend,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
524560,Grovesend,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
524560,Grovesend,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
524560,Grovesend,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
524560,Grovesend,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
524560,Grovesend,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
524560,Grovesend,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
524560,Grovesend,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
524560,Grovesend,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
524560,Grovesend,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
524560,Grovesend,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
524560,Grovesend,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
524560,Grovesend,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
524560,Grovesend,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
524560,Grovesend,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
524560,Grovesend,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
524560,Grovesend,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
524560,Grovesend,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,31.4
524560,Grovesend,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
524560,Grovesend,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
524560,Grovesend,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
524560,Grovesend,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
524560,Grovesend,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
524560,Grovesend,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
524560,Grovesend,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
524560,Grovesend,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
524560,Grovesend,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
524560,Grovesend,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.4
524560,Grovesend,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
524560,Grovesend,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
524560,Grovesend,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
524560,Grovesend,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
524560,Grovesend,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.3
524560,Grovesend,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.2
524560,Grovesend,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.09
524560,Grovesend,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.47
524560,Grovesend,2023-06-15T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
524560,Grovesend,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.4
524560,Grovesend,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.1
524560,Grovesend,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
524560,Grovesend,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
524560,Grovesend,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
524560,Grovesend,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
524560,Grovesend,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
524560,Grovesend,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
524560,Grovesend,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
524560,Grovesend,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
524560,Grovesend,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
524560,Grovesend,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
524560,Grovesend,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
524560,Grovesend,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
524560,Grovesend,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
524560,Grovesend,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
524560,Grovesend,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
524560,Grovesend,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
524560,Grovesend,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
524560,Grovesend,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
524560,Grovesend,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
524560,Grovesend,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
524560,Grovesend,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
524560,Grovesend,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
524560,Grovesend,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
524560,Grovesend,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,31.6
524560,Grovesend,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
524560,Grovesend,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
524560,Grovesend,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
524560,Grovesend,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
524560,Grovesend,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
524560,Grovesend,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
524560,Grovesend,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
524560,Grovesend,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
524560,Grovesend,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.54
524560,Grovesend,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
524560,Grovesend,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
524560,Grovesend,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
524560,Grovesend,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
524560,Grovesend,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
524560,Grovesend,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
524560,Grovesend,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.08
524560,Grovesend,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.18
524560,Grovesend,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.54
524560,Grovesend,2023-06-15T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
524560,Grovesend,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.3
524560,Grovesend,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
524560,Grovesend,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.6
524560,Grovesend,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
524560,Grovesend,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
524560,Grovesend,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
524560,Grovesend,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
524560,Grovesend,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
524560,Grovesend,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
524560,Grovesend,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
524560,Grovesend,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
524560,Grovesend,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
524560,Grovesend,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
524560,Grovesend,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
524560,Grovesend,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
524560,Grovesend,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
524560,Grovesend,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
524560,Grovesend,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
524560,Grovesend,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
524560,Grovesend,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
524560,Grovesend,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
524560,Grovesend,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
524560,Grovesend,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
524560,Grovesend,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
524560,Grovesend,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,31.8
524560,Grovesend,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
524560,Grovesend,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
524560,Grovesend,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
524560,Grovesend,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
524560,Grovesend,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
524560,Grovesend,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
524560,Grovesend,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
524560,Grovesend,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
524560,Grovesend,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.71
524560,Grovesend,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
524560,Grovesend,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.74
524560,Grovesend,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
524560,Grovesend,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
524560,Grovesend,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
524560,Grovesend,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
524560,Grovesend,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.98
524560,Grovesend,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.47
524560,Grovesend,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.14
524560,Grovesend,2023-06-15T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
524560,Grovesend,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.7
524560,Grovesend,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
524560,Grovesend,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.1
524560,Grovesend,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
524560,Grovesend,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
524560,Grovesend,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
524560,Grovesend,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
524560,Grovesend,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
524560,Grovesend,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
524560,Grovesend,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
524560,Grovesend,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
524560,Grovesend,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
524560,Grovesend,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
524560,Grovesend,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
524560,Grovesend,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
524560,Grovesend,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
524560,Grovesend,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
524560,Grovesend,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
524560,Grovesend,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
524560,Grovesend,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
524560,Grovesend,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
524560,Grovesend,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
524560,Grovesend,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
524560,Grovesend,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,32.0
524560,Grovesend,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
524560,Grovesend,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
524560,Grovesend,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
524560,Grovesend,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
524560,Grovesend,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
524560,Grovesend,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
524560,Grovesend,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.61
524560,Grovesend,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
524560,Grovesend,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.87
524560,Grovesend,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
524560,Grovesend,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
524560,Grovesend,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
524560,Grovesend,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
524560,Grovesend,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.57
524560,Grovesend,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.0
524560,Grovesend,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.24
524560,Grovesend,2023-06-14T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
524560,Grovesend,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.6
524560,Grovesend,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
524560,Grovesend,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.1
524560,Grovesend,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
524560,Grovesend,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
524560,Grovesend,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
524560,Grovesend,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
524560,Grovesend,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
524560,Grovesend,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
524560,Grovesend,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
524560,Grovesend,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
524560,Grovesend,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
524560,Grovesend,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
524560,Grovesend,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
524560,Grovesend,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
524560,Grovesend,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
524560,Grovesend,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
524560,Grovesend,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
524560,Grovesend,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
524560,Grovesend,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
524560,Grovesend,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
524560,Grovesend,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
524560,Grovesend,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
524560,Grovesend,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,32.2
524560,Grovesend,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
524560,Grovesend,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
524560,Grovesend,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
524560,Grovesend,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
524560,Grovesend,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
524560,Grovesend,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
524560,Grovesend,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.3
524560,Grovesend,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
524560,Grovesend,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.38
524560,Grovesend,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
524560,Grovesend,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
524560,Grovesend,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
524560,Grovesend,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
524560,Grovesend,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.78
524560,Grovesend,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.86
524560,Grovesend,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.93
524560,Grovesend,2023-06-14T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
524560,Grovesend,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.1
524560,Grovesend,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
524560,Grovesend,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.3
524560,Grovesend,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
524560,Grovesend,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
524560,Grovesend,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
524560,Grovesend,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
524560,Grovesend,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
524560,Grovesend,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
524560,Grovesend,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
524560,Grovesend,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
524560,Grovesend,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
524560,Grovesend,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
524560,Grovesend,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
524560,Grovesend,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
524560,Grovesend,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
524560,Grovesend,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
524560,Grovesend,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
524560,Grovesend,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
524560,Grovesend,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
524560,Grovesend,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
524560,Grovesend,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
524560,Grovesend,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
524560,Grovesend,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
524560,Grovesend,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,32.4
524560,Grovesend,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
524560,Grovesend,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
524560,Grovesend,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
524560,Grovesend,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
524560,Grovesend,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
524560,Grovesend,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
524560,Grovesend,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
524560,Grovesend,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.13
524560,Grovesend,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
524560,Grovesend,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.59
524560,Grovesend,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
524560,Grovesend,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
524560,Grovesend,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
524560,Grovesend,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
524560,Grovesend,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.29
524560,Grovesend,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.11
524560,Grovesend,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.1
524560,Grovesend,2023-06-14T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
524560,Grovesend,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.9
524560,Grovesend,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
524560,Grovesend,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.8
524560,Grovesend,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
