Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
524560,Grovesend,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
524560,Grovesend,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
524560,Grovesend,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
524560,Grovesend,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
524560,Grovesend,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
524560,Grovesend,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
524560,Grovesend,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
524560,Grovesend,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
524560,Grovesend,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
524560,Grovesend,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
524560,Grovesend,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
524560,Grovesend,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
524560,Grovesend,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
524560,Grovesend,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
524560,Grovesend,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
524560,Grovesend,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
524560,Grovesend,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
524560,Grovesend,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
524560,Grovesend,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
524560,Grovesend,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
524560,Grovesend,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,32.6
524560,Grovesend,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
524560,Grovesend,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
524560,Grovesend,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
524560,Grovesend,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
524560,Grovesend,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
524560,Grovesend,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
524560,Grovesend,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.19
524560,Grovesend,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
524560,Grovesend,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.78
524560,Grovesend,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
524560,Grovesend,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
524560,Grovesend,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
524560,Grovesend,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
524560,Grovesend,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.42
524560,Grovesend,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.01
524560,Grovesend,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.69
524560,Grovesend,2023-06-14T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,50.9
524560,Grovesend,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.8
524560,Grovesend,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
524560,Grovesend,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.4
524560,Grovesend,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
524560,Grovesend,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
524560,Grovesend,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
524560,Grovesend,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
524560,Grovesend,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
524560,Grovesend,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
524560,Grovesend,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
524560,Grovesend,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
524560,Grovesend,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
524560,Grovesend,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
524560,Grovesend,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
524560,Grovesend,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
524560,Grovesend,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
524560,Grovesend,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
524560,Grovesend,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
524560,Grovesend,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
524560,Grovesend,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
524560,Grovesend,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
524560,Grovesend,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
524560,Grovesend,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
524560,Grovesend,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
524560,Grovesend,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,32.8
524560,Grovesend,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
524560,Grovesend,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
524560,Grovesend,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
524560,Grovesend,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
524560,Grovesend,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
524560,Grovesend,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
524560,Grovesend,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
524560,Grovesend,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
524560,Grovesend,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
524560,Grovesend,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.96
524560,Grovesend,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
524560,Grovesend,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.49
524560,Grovesend,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
524560,Grovesend,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
524560,Grovesend,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
524560,Grovesend,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
524560,Grovesend,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.36
524560,Grovesend,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.18
524560,Grovesend,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.97
524560,Grovesend,2023-06-14T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
524560,Grovesend,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.8
524560,Grovesend,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.2
524560,Grovesend,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.7
524560,Grovesend,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
524560,Grovesend,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
524560,Grovesend,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
524560,Grovesend,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
524560,Grovesend,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
524560,Grovesend,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
524560,Grovesend,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
524560,Grovesend,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
524560,Grovesend,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
524560,Grovesend,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
524560,Grovesend,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
524560,Grovesend,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
524560,Grovesend,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
524560,Grovesend,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
524560,Grovesend,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
524560,Grovesend,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
524560,Grovesend,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
524560,Grovesend,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
524560,Grovesend,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
524560,Grovesend,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,33.0
524560,Grovesend,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
524560,Grovesend,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
524560,Grovesend,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
524560,Grovesend,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
524560,Grovesend,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
524560,Grovesend,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
524560,Grovesend,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
524560,Grovesend,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
524560,Grovesend,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
524560,Grovesend,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
524560,Grovesend,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
524560,Grovesend,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
524560,Grovesend,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
524560,Grovesend,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
524560,Grovesend,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
524560,Grovesend,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.88
524560,Grovesend,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.14
524560,Grovesend,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.94
524560,Grovesend,2023-06-14T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
524560,Grovesend,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.4
524560,Grovesend,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
524560,Grovesend,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.0
524560,Grovesend,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
524560,Grovesend,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
524560,Grovesend,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
524560,Grovesend,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
524560,Grovesend,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
524560,Grovesend,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
524560,Grovesend,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
524560,Grovesend,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
524560,Grovesend,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
524560,Grovesend,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
524560,Grovesend,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
524560,Grovesend,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
524560,Grovesend,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
524560,Grovesend,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
524560,Grovesend,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
524560,Grovesend,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
524560,Grovesend,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
524560,Grovesend,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
524560,Grovesend,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
524560,Grovesend,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
524560,Grovesend,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,33.2
524560,Grovesend,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
524560,Grovesend,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
524560,Grovesend,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
524560,Grovesend,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
524560,Grovesend,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
524560,Grovesend,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
524560,Grovesend,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
524560,Grovesend,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.71
524560,Grovesend,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
524560,Grovesend,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.39
524560,Grovesend,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
524560,Grovesend,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
524560,Grovesend,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
524560,Grovesend,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
524560,Grovesend,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.02
524560,Grovesend,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.09
524560,Grovesend,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.81
524560,Grovesend,2023-06-14T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
524560,Grovesend,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.9
524560,Grovesend,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
524560,Grovesend,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.1
524560,Grovesend,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
524560,Grovesend,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
524560,Grovesend,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
524560,Grovesend,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
524560,Grovesend,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
524560,Grovesend,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
524560,Grovesend,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
524560,Grovesend,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
524560,Grovesend,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
524560,Grovesend,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
524560,Grovesend,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
524560,Grovesend,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
524560,Grovesend,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
524560,Grovesend,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
524560,Grovesend,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
524560,Grovesend,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
524560,Grovesend,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
524560,Grovesend,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
524560,Grovesend,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
524560,Grovesend,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
524560,Grovesend,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,33.4
524560,Grovesend,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
524560,Grovesend,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
524560,Grovesend,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
524560,Grovesend,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
524560,Grovesend,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
524560,Grovesend,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
524560,Grovesend,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
524560,Grovesend,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
524560,Grovesend,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.47
524560,Grovesend,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
524560,Grovesend,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.6
524560,Grovesend,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
524560,Grovesend,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
524560,Grovesend,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
524560,Grovesend,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
524560,Grovesend,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.95
524560,Grovesend,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.82
524560,Grovesend,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.36
524560,Grovesend,2023-06-14T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
524560,Grovesend,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.8
524560,Grovesend,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.9
524560,Grovesend,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.3
524560,Grovesend,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
524560,Grovesend,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
524560,Grovesend,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
524560,Grovesend,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
524560,Grovesend,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
524560,Grovesend,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
524560,Grovesend,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
524560,Grovesend,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
524560,Grovesend,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
524560,Grovesend,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
524560,Grovesend,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
524560,Grovesend,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
524560,Grovesend,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
524560,Grovesend,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
524560,Grovesend,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
524560,Grovesend,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
524560,Grovesend,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
524560,Grovesend,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
524560,Grovesend,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
524560,Grovesend,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
524560,Grovesend,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,33.6
524560,Grovesend,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
524560,Grovesend,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
524560,Grovesend,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
524560,Grovesend,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
524560,Grovesend,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
524560,Grovesend,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
524560,Grovesend,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
524560,Grovesend,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
524560,Grovesend,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.92
524560,Grovesend,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
524560,Grovesend,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.89
524560,Grovesend,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
524560,Grovesend,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
524560,Grovesend,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
524560,Grovesend,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
524560,Grovesend,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.06
524560,Grovesend,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.84
524560,Grovesend,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.9
524560,Grovesend,2023-06-14T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
524560,Grovesend,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.9
524560,Grovesend,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.8
524560,Grovesend,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.4
524560,Grovesend,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
524560,Grovesend,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
524560,Grovesend,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
524560,Grovesend,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
524560,Grovesend,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
524560,Grovesend,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
524560,Grovesend,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
524560,Grovesend,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
524560,Grovesend,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
524560,Grovesend,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
524560,Grovesend,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
524560,Grovesend,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
524560,Grovesend,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
524560,Grovesend,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
524560,Grovesend,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
524560,Grovesend,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
524560,Grovesend,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
524560,Grovesend,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
524560,Grovesend,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
524560,Grovesend,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,33.8
524560,Grovesend,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
524560,Grovesend,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
524560,Grovesend,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
524560,Grovesend,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
524560,Grovesend,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
524560,Grovesend,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
524560,Grovesend,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
524560,Grovesend,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
524560,Grovesend,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.04
524560,Grovesend,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.19
524560,Grovesend,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.47
524560,Grovesend,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
524560,Grovesend,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
524560,Grovesend,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
524560,Grovesend,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
524560,Grovesend,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.35
524560,Grovesend,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.89
524560,Grovesend,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.22
524560,Grovesend,2023-06-14T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.9
524560,Grovesend,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.0
524560,Grovesend,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.3
524560,Grovesend,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.1
524560,Grovesend,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
524560,Grovesend,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
524560,Grovesend,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
524560,Grovesend,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
524560,Grovesend,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
524560,Grovesend,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
524560,Grovesend,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
524560,Grovesend,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
524560,Grovesend,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
524560,Grovesend,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
524560,Grovesend,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
524560,Grovesend,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
524560,Grovesend,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
524560,Grovesend,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
524560,Grovesend,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
524560,Grovesend,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
524560,Grovesend,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
524560,Grovesend,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
524560,Grovesend,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
524560,Grovesend,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
524560,Grovesend,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
524560,Grovesend,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,34.0
524560,Grovesend,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
524560,Grovesend,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
524560,Grovesend,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
524560,Grovesend,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
524560,Grovesend,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
524560,Grovesend,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
524560,Grovesend,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
524560,Grovesend,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
524560,Grovesend,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.88
524560,Grovesend,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
524560,Grovesend,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.22
524560,Grovesend,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
524560,Grovesend,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
524560,Grovesend,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
524560,Grovesend,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
524560,Grovesend,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.18
524560,Grovesend,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.81
524560,Grovesend,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.9
524560,Grovesend,2023-06-14T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
524560,Grovesend,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.4
524560,Grovesend,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.3
524560,Grovesend,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.8
524560,Grovesend,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
524560,Grovesend,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
524560,Grovesend,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
524560,Grovesend,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
524560,Grovesend,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
524560,Grovesend,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
524560,Grovesend,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
524560,Grovesend,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
524560,Grovesend,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
524560,Grovesend,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
524560,Grovesend,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
524560,Grovesend,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
524560,Grovesend,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
524560,Grovesend,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
524560,Grovesend,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
524560,Grovesend,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
524560,Grovesend,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
524560,Grovesend,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
524560,Grovesend,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
524560,Grovesend,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
524560,Grovesend,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,34.2
524560,Grovesend,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
524560,Grovesend,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
524560,Grovesend,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
524560,Grovesend,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
524560,Grovesend,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
524560,Grovesend,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
524560,Grovesend,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
524560,Grovesend,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
524560,Grovesend,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.64
524560,Grovesend,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.09
524560,Grovesend,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.03
524560,Grovesend,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
524560,Grovesend,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
524560,Grovesend,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
524560,Grovesend,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
524560,Grovesend,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.31
524560,Grovesend,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.32
524560,Grovesend,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.59
524560,Grovesend,2023-06-14T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
524560,Grovesend,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
524560,Grovesend,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.2
524560,Grovesend,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.0
524560,Grovesend,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
524560,Grovesend,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
524560,Grovesend,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
524560,Grovesend,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
524560,Grovesend,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
524560,Grovesend,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
524560,Grovesend,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
524560,Grovesend,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
524560,Grovesend,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
524560,Grovesend,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
524560,Grovesend,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
524560,Grovesend,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
524560,Grovesend,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
524560,Grovesend,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
524560,Grovesend,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
524560,Grovesend,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
524560,Grovesend,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
524560,Grovesend,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
524560,Grovesend,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
524560,Grovesend,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
524560,Grovesend,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
524560,Grovesend,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,34.4
524560,Grovesend,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
524560,Grovesend,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
524560,Grovesend,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
524560,Grovesend,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
524560,Grovesend,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
524560,Grovesend,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
524560,Grovesend,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
524560,Grovesend,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.88
524560,Grovesend,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.95
524560,Grovesend,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.15
524560,Grovesend,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
524560,Grovesend,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
524560,Grovesend,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
524560,Grovesend,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
524560,Grovesend,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.75
524560,Grovesend,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.94
524560,Grovesend,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.23
524560,Grovesend,2023-06-14T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.1
524560,Grovesend,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.0
524560,Grovesend,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
524560,Grovesend,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.9
524560,Grovesend,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
524560,Grovesend,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
