Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
524560,Grovesend,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
524560,Grovesend,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
524560,Grovesend,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
524560,Grovesend,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
524560,Grovesend,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
524560,Grovesend,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
524560,Grovesend,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
524560,Grovesend,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
524560,Grovesend,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
524560,Grovesend,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
524560,Grovesend,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
524560,Grovesend,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
524560,Grovesend,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
524560,Grovesend,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
524560,Grovesend,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
524560,Grovesend,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
524560,Grovesend,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
524560,Grovesend,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
524560,Grovesend,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,34.6
524560,Grovesend,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
524560,Grovesend,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
524560,Grovesend,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
524560,Grovesend,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
524560,Grovesend,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
524560,Grovesend,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
524560,Grovesend,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
524560,Grovesend,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.85
524560,Grovesend,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
524560,Grovesend,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.21
524560,Grovesend,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
524560,Grovesend,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
524560,Grovesend,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
524560,Grovesend,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
524560,Grovesend,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.09
524560,Grovesend,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.93
524560,Grovesend,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.43
524560,Grovesend,2023-06-14T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
524560,Grovesend,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.0
524560,Grovesend,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.0
524560,Grovesend,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.7
524560,Grovesend,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
524560,Grovesend,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
524560,Grovesend,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
524560,Grovesend,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
524560,Grovesend,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
524560,Grovesend,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
524560,Grovesend,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
524560,Grovesend,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
524560,Grovesend,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
524560,Grovesend,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
524560,Grovesend,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
524560,Grovesend,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
524560,Grovesend,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
524560,Grovesend,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
524560,Grovesend,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
524560,Grovesend,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
524560,Grovesend,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
524560,Grovesend,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
524560,Grovesend,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
524560,Grovesend,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
524560,Grovesend,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
524560,Grovesend,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,34.9
524560,Grovesend,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
524560,Grovesend,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
524560,Grovesend,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
524560,Grovesend,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
524560,Grovesend,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
524560,Grovesend,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
524560,Grovesend,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
524560,Grovesend,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.01
524560,Grovesend,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.39
524560,Grovesend,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.36
524560,Grovesend,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
524560,Grovesend,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
524560,Grovesend,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
524560,Grovesend,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
524560,Grovesend,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.38
524560,Grovesend,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.88
524560,Grovesend,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.07
524560,Grovesend,2023-06-14T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
524560,Grovesend,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.8
524560,Grovesend,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.0
524560,Grovesend,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.7
524560,Grovesend,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
524560,Grovesend,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
524560,Grovesend,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
524560,Grovesend,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
524560,Grovesend,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
524560,Grovesend,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
524560,Grovesend,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
524560,Grovesend,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
524560,Grovesend,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
524560,Grovesend,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
524560,Grovesend,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
524560,Grovesend,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
524560,Grovesend,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
524560,Grovesend,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
524560,Grovesend,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
524560,Grovesend,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
524560,Grovesend,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
524560,Grovesend,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
524560,Grovesend,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
524560,Grovesend,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
524560,Grovesend,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,35.1
524560,Grovesend,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
524560,Grovesend,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
524560,Grovesend,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
524560,Grovesend,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
524560,Grovesend,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
524560,Grovesend,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
524560,Grovesend,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
524560,Grovesend,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.21
524560,Grovesend,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.97
524560,Grovesend,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.81
524560,Grovesend,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
524560,Grovesend,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
524560,Grovesend,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
524560,Grovesend,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
524560,Grovesend,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.98
524560,Grovesend,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.11
524560,Grovesend,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.41
524560,Grovesend,2023-06-14T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
524560,Grovesend,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.9
524560,Grovesend,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
524560,Grovesend,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.0
524560,Grovesend,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
524560,Grovesend,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
524560,Grovesend,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
524560,Grovesend,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
524560,Grovesend,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
524560,Grovesend,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
524560,Grovesend,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
524560,Grovesend,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
524560,Grovesend,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
524560,Grovesend,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
524560,Grovesend,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
524560,Grovesend,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
524560,Grovesend,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
524560,Grovesend,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
524560,Grovesend,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
524560,Grovesend,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
524560,Grovesend,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
524560,Grovesend,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
524560,Grovesend,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
524560,Grovesend,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
524560,Grovesend,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
524560,Grovesend,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,35.3
524560,Grovesend,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
524560,Grovesend,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
524560,Grovesend,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
524560,Grovesend,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
524560,Grovesend,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
524560,Grovesend,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
524560,Grovesend,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
524560,Grovesend,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.51
524560,Grovesend,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.87
524560,Grovesend,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.58
524560,Grovesend,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
524560,Grovesend,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
524560,Grovesend,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
524560,Grovesend,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
524560,Grovesend,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.03
524560,Grovesend,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.27
524560,Grovesend,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.47
524560,Grovesend,2023-06-14T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.3
524560,Grovesend,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.5
524560,Grovesend,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.3
524560,Grovesend,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.7
524560,Grovesend,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
524560,Grovesend,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
524560,Grovesend,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
524560,Grovesend,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
524560,Grovesend,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
524560,Grovesend,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
524560,Grovesend,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
524560,Grovesend,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
524560,Grovesend,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
524560,Grovesend,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
524560,Grovesend,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
524560,Grovesend,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
524560,Grovesend,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
524560,Grovesend,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
524560,Grovesend,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
524560,Grovesend,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
524560,Grovesend,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
524560,Grovesend,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
524560,Grovesend,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
524560,Grovesend,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
524560,Grovesend,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
524560,Grovesend,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,35.5
524560,Grovesend,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
524560,Grovesend,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
524560,Grovesend,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
524560,Grovesend,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
524560,Grovesend,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
524560,Grovesend,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
524560,Grovesend,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.55
524560,Grovesend,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
524560,Grovesend,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.25
524560,Grovesend,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
524560,Grovesend,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
524560,Grovesend,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
524560,Grovesend,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
524560,Grovesend,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.92
524560,Grovesend,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.68
524560,Grovesend,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.71
524560,Grovesend,2023-06-14T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
524560,Grovesend,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.7
524560,Grovesend,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.8
524560,Grovesend,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.6
524560,Grovesend,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
524560,Grovesend,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
524560,Grovesend,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
524560,Grovesend,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
524560,Grovesend,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
524560,Grovesend,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
524560,Grovesend,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
524560,Grovesend,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
524560,Grovesend,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
524560,Grovesend,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
524560,Grovesend,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
524560,Grovesend,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
524560,Grovesend,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
524560,Grovesend,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
524560,Grovesend,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
524560,Grovesend,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
524560,Grovesend,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
524560,Grovesend,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
524560,Grovesend,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
524560,Grovesend,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
524560,Grovesend,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,35.7
524560,Grovesend,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
524560,Grovesend,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
524560,Grovesend,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
524560,Grovesend,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
524560,Grovesend,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
524560,Grovesend,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
524560,Grovesend,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
524560,Grovesend,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.13
524560,Grovesend,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.49
524560,Grovesend,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.64
524560,Grovesend,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
524560,Grovesend,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
524560,Grovesend,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
524560,Grovesend,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
524560,Grovesend,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.13
524560,Grovesend,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.16
524560,Grovesend,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.37
524560,Grovesend,2023-06-14T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
524560,Grovesend,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.5
524560,Grovesend,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.8
524560,Grovesend,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.3
524560,Grovesend,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
524560,Grovesend,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
524560,Grovesend,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
524560,Grovesend,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
524560,Grovesend,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
524560,Grovesend,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
524560,Grovesend,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
524560,Grovesend,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
524560,Grovesend,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
524560,Grovesend,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
524560,Grovesend,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
524560,Grovesend,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
524560,Grovesend,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
524560,Grovesend,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
524560,Grovesend,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
524560,Grovesend,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
524560,Grovesend,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
524560,Grovesend,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
524560,Grovesend,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
524560,Grovesend,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
524560,Grovesend,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
524560,Grovesend,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,36.0
524560,Grovesend,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
524560,Grovesend,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
524560,Grovesend,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
524560,Grovesend,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
524560,Grovesend,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.84
524560,Grovesend,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.1
524560,Grovesend,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.44
524560,Grovesend,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
524560,Grovesend,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
524560,Grovesend,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
524560,Grovesend,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
524560,Grovesend,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.21
524560,Grovesend,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.57
524560,Grovesend,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.31
524560,Grovesend,2023-06-14T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
524560,Grovesend,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.0
524560,Grovesend,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.5
524560,Grovesend,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.1
524560,Grovesend,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
524560,Grovesend,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
524560,Grovesend,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
524560,Grovesend,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
524560,Grovesend,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
524560,Grovesend,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
524560,Grovesend,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
524560,Grovesend,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
524560,Grovesend,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
524560,Grovesend,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
524560,Grovesend,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
524560,Grovesend,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
524560,Grovesend,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
524560,Grovesend,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
524560,Grovesend,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
524560,Grovesend,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
524560,Grovesend,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
524560,Grovesend,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
524560,Grovesend,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
524560,Grovesend,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
524560,Grovesend,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
524560,Grovesend,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
524560,Grovesend,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,36.2
524560,Grovesend,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
524560,Grovesend,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
524560,Grovesend,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
524560,Grovesend,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
524560,Grovesend,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
524560,Grovesend,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
524560,Grovesend,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.73
524560,Grovesend,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.09
524560,Grovesend,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.39
524560,Grovesend,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
524560,Grovesend,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
524560,Grovesend,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
524560,Grovesend,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
524560,Grovesend,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.56
524560,Grovesend,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.25
524560,Grovesend,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.13
524560,Grovesend,2023-06-14T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
524560,Grovesend,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.3
524560,Grovesend,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.5
524560,Grovesend,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.0
524560,Grovesend,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
524560,Grovesend,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
524560,Grovesend,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
524560,Grovesend,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
524560,Grovesend,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
524560,Grovesend,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
524560,Grovesend,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
524560,Grovesend,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
524560,Grovesend,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
524560,Grovesend,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
524560,Grovesend,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.51
524560,Grovesend,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
524560,Grovesend,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
524560,Grovesend,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
524560,Grovesend,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
524560,Grovesend,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
524560,Grovesend,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
524560,Grovesend,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
524560,Grovesend,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
524560,Grovesend,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
524560,Grovesend,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
524560,Grovesend,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
524560,Grovesend,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,36.4
524560,Grovesend,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
524560,Grovesend,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
524560,Grovesend,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
524560,Grovesend,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
524560,Grovesend,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
524560,Grovesend,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
524560,Grovesend,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
524560,Grovesend,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.99
524560,Grovesend,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.5
524560,Grovesend,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.88
524560,Grovesend,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
524560,Grovesend,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
524560,Grovesend,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
524560,Grovesend,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
524560,Grovesend,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.34
524560,Grovesend,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.1
524560,Grovesend,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.26
524560,Grovesend,2023-06-14T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
524560,Grovesend,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.4
524560,Grovesend,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.4
524560,Grovesend,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.9
524560,Grovesend,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
524560,Grovesend,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
524560,Grovesend,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
524560,Grovesend,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
524560,Grovesend,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
524560,Grovesend,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
524560,Grovesend,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
524560,Grovesend,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
524560,Grovesend,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
524560,Grovesend,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
524560,Grovesend,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
524560,Grovesend,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.67
524560,Grovesend,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
524560,Grovesend,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
524560,Grovesend,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
524560,Grovesend,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
524560,Grovesend,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
524560,Grovesend,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
524560,Grovesend,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
524560,Grovesend,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
524560,Grovesend,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
524560,Grovesend,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
524560,Grovesend,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
524560,Grovesend,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,36.6
524560,Grovesend,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
524560,Grovesend,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
524560,Grovesend,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
524560,Grovesend,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
524560,Grovesend,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
524560,Grovesend,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.77
524560,Grovesend,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.52
524560,Grovesend,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.39
524560,Grovesend,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
524560,Grovesend,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
524560,Grovesend,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
524560,Grovesend,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
524560,Grovesend,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.84
524560,Grovesend,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.64
524560,Grovesend,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.71
524560,Grovesend,2023-06-14T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
524560,Grovesend,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.8
524560,Grovesend,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.3
524560,Grovesend,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.2
524560,Grovesend,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
524560,Grovesend,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
524560,Grovesend,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
