Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
524560,Grovesend,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
524560,Grovesend,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
524560,Grovesend,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
524560,Grovesend,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
524560,Grovesend,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
524560,Grovesend,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
524560,Grovesend,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.33
524560,Grovesend,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
524560,Grovesend,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
524560,Grovesend,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
524560,Grovesend,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.5
524560,Grovesend,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
524560,Grovesend,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
524560,Grovesend,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
524560,Grovesend,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
524560,Grovesend,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
524560,Grovesend,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
524560,Grovesend,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
524560,Grovesend,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,36.7
524560,Grovesend,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
524560,Grovesend,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
524560,Grovesend,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
524560,Grovesend,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
524560,Grovesend,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.19
524560,Grovesend,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.01
524560,Grovesend,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.34
524560,Grovesend,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
524560,Grovesend,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
524560,Grovesend,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
524560,Grovesend,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
524560,Grovesend,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.63
524560,Grovesend,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.0
524560,Grovesend,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.43
524560,Grovesend,2023-06-14T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,41.4
524560,Grovesend,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.0
524560,Grovesend,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.3
524560,Grovesend,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.4
524560,Grovesend,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
524560,Grovesend,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
524560,Grovesend,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
524560,Grovesend,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
524560,Grovesend,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
524560,Grovesend,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
524560,Grovesend,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
524560,Grovesend,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
524560,Grovesend,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
524560,Grovesend,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
524560,Grovesend,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
524560,Grovesend,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.37
524560,Grovesend,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
524560,Grovesend,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
524560,Grovesend,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
524560,Grovesend,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
524560,Grovesend,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
524560,Grovesend,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
524560,Grovesend,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.24
524560,Grovesend,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
524560,Grovesend,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
524560,Grovesend,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
524560,Grovesend,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
524560,Grovesend,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,36.9
524560,Grovesend,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
524560,Grovesend,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
524560,Grovesend,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
524560,Grovesend,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
524560,Grovesend,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
524560,Grovesend,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
524560,Grovesend,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.1
524560,Grovesend,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.82
524560,Grovesend,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.96
524560,Grovesend,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
524560,Grovesend,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
524560,Grovesend,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
524560,Grovesend,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
524560,Grovesend,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.46
524560,Grovesend,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.07
524560,Grovesend,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.31
524560,Grovesend,2023-06-14T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
524560,Grovesend,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.0
524560,Grovesend,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.3
524560,Grovesend,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.7
524560,Grovesend,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
524560,Grovesend,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
524560,Grovesend,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
524560,Grovesend,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
524560,Grovesend,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
524560,Grovesend,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
524560,Grovesend,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
524560,Grovesend,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
524560,Grovesend,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
524560,Grovesend,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
524560,Grovesend,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
524560,Grovesend,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
524560,Grovesend,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
524560,Grovesend,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
524560,Grovesend,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
524560,Grovesend,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
524560,Grovesend,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
524560,Grovesend,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
524560,Grovesend,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
524560,Grovesend,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
524560,Grovesend,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
524560,Grovesend,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
524560,Grovesend,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,37.1
524560,Grovesend,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
524560,Grovesend,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
524560,Grovesend,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
524560,Grovesend,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
524560,Grovesend,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
524560,Grovesend,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
524560,Grovesend,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.97
524560,Grovesend,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.02
524560,Grovesend,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.84
524560,Grovesend,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
524560,Grovesend,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
524560,Grovesend,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
524560,Grovesend,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
524560,Grovesend,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.85
524560,Grovesend,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.98
524560,Grovesend,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.4
524560,Grovesend,2023-06-14T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
524560,Grovesend,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.8
524560,Grovesend,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.4
524560,Grovesend,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.2
524560,Grovesend,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
524560,Grovesend,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
524560,Grovesend,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
524560,Grovesend,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
524560,Grovesend,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
524560,Grovesend,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
524560,Grovesend,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
524560,Grovesend,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
524560,Grovesend,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
524560,Grovesend,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.31
524560,Grovesend,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
524560,Grovesend,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
524560,Grovesend,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
524560,Grovesend,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
524560,Grovesend,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
524560,Grovesend,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
524560,Grovesend,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
524560,Grovesend,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
524560,Grovesend,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
524560,Grovesend,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,37.1
524560,Grovesend,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
524560,Grovesend,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
524560,Grovesend,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
524560,Grovesend,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
524560,Grovesend,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
524560,Grovesend,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.22
524560,Grovesend,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.93
524560,Grovesend,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.94
524560,Grovesend,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
524560,Grovesend,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
524560,Grovesend,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
524560,Grovesend,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
524560,Grovesend,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.01
524560,Grovesend,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.34
524560,Grovesend,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.49
524560,Grovesend,2023-06-14T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,49.9
524560,Grovesend,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.3
524560,Grovesend,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.2
524560,Grovesend,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.8
524560,Grovesend,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
524560,Grovesend,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
524560,Grovesend,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
524560,Grovesend,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
524560,Grovesend,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
524560,Grovesend,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
524560,Grovesend,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
524560,Grovesend,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
524560,Grovesend,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
524560,Grovesend,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.88
524560,Grovesend,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
524560,Grovesend,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
524560,Grovesend,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
524560,Grovesend,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
524560,Grovesend,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
524560,Grovesend,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
524560,Grovesend,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
524560,Grovesend,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
524560,Grovesend,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
524560,Grovesend,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
524560,Grovesend,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
524560,Grovesend,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
524560,Grovesend,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,37.2
524560,Grovesend,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
524560,Grovesend,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
524560,Grovesend,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
524560,Grovesend,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
524560,Grovesend,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
524560,Grovesend,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.33
524560,Grovesend,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.45
524560,Grovesend,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.43
524560,Grovesend,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
524560,Grovesend,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
524560,Grovesend,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
524560,Grovesend,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
524560,Grovesend,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.05
524560,Grovesend,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.24
524560,Grovesend,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.89
524560,Grovesend,2023-06-14T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
524560,Grovesend,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.2
524560,Grovesend,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.6
524560,Grovesend,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.8
524560,Grovesend,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
524560,Grovesend,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
524560,Grovesend,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
524560,Grovesend,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
524560,Grovesend,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
524560,Grovesend,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
524560,Grovesend,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
524560,Grovesend,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
524560,Grovesend,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
524560,Grovesend,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
524560,Grovesend,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
524560,Grovesend,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
524560,Grovesend,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
524560,Grovesend,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
524560,Grovesend,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
524560,Grovesend,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
524560,Grovesend,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
524560,Grovesend,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
524560,Grovesend,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
524560,Grovesend,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
524560,Grovesend,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
524560,Grovesend,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
524560,Grovesend,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,37.3
524560,Grovesend,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
524560,Grovesend,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
524560,Grovesend,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
524560,Grovesend,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
524560,Grovesend,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
524560,Grovesend,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
524560,Grovesend,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.4
524560,Grovesend,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.64
524560,Grovesend,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.56
524560,Grovesend,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
524560,Grovesend,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
524560,Grovesend,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
524560,Grovesend,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
524560,Grovesend,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.25
524560,Grovesend,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.09
524560,Grovesend,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.19
524560,Grovesend,2023-06-14T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
524560,Grovesend,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.8
524560,Grovesend,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.6
524560,Grovesend,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.0
524560,Grovesend,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
524560,Grovesend,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
524560,Grovesend,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
524560,Grovesend,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
524560,Grovesend,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
524560,Grovesend,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
524560,Grovesend,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
524560,Grovesend,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
524560,Grovesend,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
524560,Grovesend,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
524560,Grovesend,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
524560,Grovesend,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
524560,Grovesend,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
524560,Grovesend,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
524560,Grovesend,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
524560,Grovesend,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
524560,Grovesend,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
524560,Grovesend,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
524560,Grovesend,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
524560,Grovesend,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
524560,Grovesend,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
524560,Grovesend,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
524560,Grovesend,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,37.4
524560,Grovesend,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
524560,Grovesend,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
524560,Grovesend,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
524560,Grovesend,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
524560,Grovesend,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
524560,Grovesend,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.6
524560,Grovesend,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
524560,Grovesend,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.39
524560,Grovesend,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
524560,Grovesend,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
524560,Grovesend,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
524560,Grovesend,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
524560,Grovesend,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.59
524560,Grovesend,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.71
524560,Grovesend,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.45
524560,Grovesend,2023-06-14T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
524560,Grovesend,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.8
524560,Grovesend,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.3
524560,Grovesend,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
524560,Grovesend,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
524560,Grovesend,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
524560,Grovesend,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
524560,Grovesend,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
524560,Grovesend,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
524560,Grovesend,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
524560,Grovesend,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
524560,Grovesend,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
524560,Grovesend,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
524560,Grovesend,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
524560,Grovesend,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
524560,Grovesend,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
524560,Grovesend,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
524560,Grovesend,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
524560,Grovesend,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
524560,Grovesend,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
524560,Grovesend,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
524560,Grovesend,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
524560,Grovesend,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
524560,Grovesend,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
524560,Grovesend,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,37.8
524560,Grovesend,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
524560,Grovesend,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
524560,Grovesend,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
524560,Grovesend,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
524560,Grovesend,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.77
524560,Grovesend,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.81
524560,Grovesend,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.8
524560,Grovesend,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
524560,Grovesend,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
524560,Grovesend,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
524560,Grovesend,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
524560,Grovesend,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.34
524560,Grovesend,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.16
524560,Grovesend,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.06
524560,Grovesend,2023-06-14T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
524560,Grovesend,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.2
524560,Grovesend,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.4
524560,Grovesend,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.8
524560,Grovesend,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
524560,Grovesend,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
524560,Grovesend,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
524560,Grovesend,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
524560,Grovesend,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
524560,Grovesend,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
524560,Grovesend,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
524560,Grovesend,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
524560,Grovesend,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
524560,Grovesend,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
524560,Grovesend,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
524560,Grovesend,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
524560,Grovesend,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
524560,Grovesend,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
524560,Grovesend,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
524560,Grovesend,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
524560,Grovesend,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
524560,Grovesend,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
524560,Grovesend,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
524560,Grovesend,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
524560,Grovesend,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,38.3
524560,Grovesend,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
524560,Grovesend,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
524560,Grovesend,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
524560,Grovesend,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
524560,Grovesend,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.91
524560,Grovesend,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.51
524560,Grovesend,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.55
524560,Grovesend,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
524560,Grovesend,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
524560,Grovesend,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
524560,Grovesend,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
524560,Grovesend,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.96
524560,Grovesend,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.57
524560,Grovesend,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.66
524560,Grovesend,2023-06-14T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
524560,Grovesend,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.3
524560,Grovesend,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.0
524560,Grovesend,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.8
524560,Grovesend,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
524560,Grovesend,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
524560,Grovesend,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
524560,Grovesend,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
524560,Grovesend,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
524560,Grovesend,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
524560,Grovesend,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
524560,Grovesend,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
524560,Grovesend,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
524560,Grovesend,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
524560,Grovesend,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
524560,Grovesend,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
524560,Grovesend,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
524560,Grovesend,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
524560,Grovesend,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
524560,Grovesend,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
524560,Grovesend,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
524560,Grovesend,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
524560,Grovesend,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
524560,Grovesend,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
524560,Grovesend,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
524560,Grovesend,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,38.5
524560,Grovesend,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
524560,Grovesend,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
524560,Grovesend,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
524560,Grovesend,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
524560,Grovesend,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.16
524560,Grovesend,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.43
524560,Grovesend,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.2
524560,Grovesend,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
524560,Grovesend,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
524560,Grovesend,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
524560,Grovesend,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
524560,Grovesend,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.35
524560,Grovesend,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.58
524560,Grovesend,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.95
524560,Grovesend,2023-06-14T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,42.4
524560,Grovesend,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.7
524560,Grovesend,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.0
524560,Grovesend,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.9
524560,Grovesend,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
524560,Grovesend,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
524560,Grovesend,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
524560,Grovesend,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
