Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
524560,Grovesend,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
524560,Grovesend,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
524560,Grovesend,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
524560,Grovesend,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
524560,Grovesend,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
524560,Grovesend,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
524560,Grovesend,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
524560,Grovesend,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
524560,Grovesend,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
524560,Grovesend,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
524560,Grovesend,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
524560,Grovesend,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
524560,Grovesend,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
524560,Grovesend,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
524560,Grovesend,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
524560,Grovesend,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
524560,Grovesend,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
524560,Grovesend,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,38.6
524560,Grovesend,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
524560,Grovesend,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
524560,Grovesend,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
524560,Grovesend,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
524560,Grovesend,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.97
524560,Grovesend,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.22
524560,Grovesend,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.44
524560,Grovesend,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
524560,Grovesend,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
524560,Grovesend,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
524560,Grovesend,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
524560,Grovesend,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.14
524560,Grovesend,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.71
524560,Grovesend,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.43
524560,Grovesend,2023-06-14T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,48.8
524560,Grovesend,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.3
524560,Grovesend,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.1
524560,Grovesend,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.3
524560,Grovesend,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
524560,Grovesend,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
524560,Grovesend,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
524560,Grovesend,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
524560,Grovesend,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
524560,Grovesend,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
524560,Grovesend,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
524560,Grovesend,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
524560,Grovesend,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
524560,Grovesend,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
524560,Grovesend,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
524560,Grovesend,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
524560,Grovesend,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
524560,Grovesend,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
524560,Grovesend,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
524560,Grovesend,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
524560,Grovesend,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
524560,Grovesend,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
524560,Grovesend,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
524560,Grovesend,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
524560,Grovesend,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
524560,Grovesend,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
524560,Grovesend,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,38.8
524560,Grovesend,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
524560,Grovesend,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
524560,Grovesend,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
524560,Grovesend,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.64
524560,Grovesend,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.43
524560,Grovesend,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.08
524560,Grovesend,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
524560,Grovesend,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
524560,Grovesend,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
524560,Grovesend,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
524560,Grovesend,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.7
524560,Grovesend,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.82
524560,Grovesend,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.04
524560,Grovesend,2023-06-14T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.8
524560,Grovesend,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.5
524560,Grovesend,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.5
524560,Grovesend,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.4
524560,Grovesend,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
524560,Grovesend,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
524560,Grovesend,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
524560,Grovesend,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
524560,Grovesend,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
524560,Grovesend,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
524560,Grovesend,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
524560,Grovesend,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
524560,Grovesend,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
524560,Grovesend,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
524560,Grovesend,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.29
524560,Grovesend,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
524560,Grovesend,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
524560,Grovesend,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
524560,Grovesend,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
524560,Grovesend,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
524560,Grovesend,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
524560,Grovesend,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
524560,Grovesend,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
524560,Grovesend,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
524560,Grovesend,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
524560,Grovesend,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
524560,Grovesend,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,38.8
524560,Grovesend,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
524560,Grovesend,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
524560,Grovesend,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
524560,Grovesend,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
524560,Grovesend,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
524560,Grovesend,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.72
524560,Grovesend,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.57
524560,Grovesend,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.65
524560,Grovesend,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
524560,Grovesend,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
524560,Grovesend,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
524560,Grovesend,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
524560,Grovesend,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.09
524560,Grovesend,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.4
524560,Grovesend,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.97
524560,Grovesend,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.21
524560,Grovesend,2023-06-14T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
524560,Grovesend,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.9
524560,Grovesend,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.0
524560,Grovesend,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.1
524560,Grovesend,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
524560,Grovesend,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
524560,Grovesend,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
524560,Grovesend,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
524560,Grovesend,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
524560,Grovesend,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
524560,Grovesend,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
524560,Grovesend,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
524560,Grovesend,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
524560,Grovesend,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
524560,Grovesend,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
524560,Grovesend,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
524560,Grovesend,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
524560,Grovesend,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
524560,Grovesend,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
524560,Grovesend,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
524560,Grovesend,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
524560,Grovesend,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
524560,Grovesend,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
524560,Grovesend,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
524560,Grovesend,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
524560,Grovesend,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
524560,Grovesend,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,38.8
524560,Grovesend,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
524560,Grovesend,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
524560,Grovesend,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
524560,Grovesend,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
524560,Grovesend,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.83
524560,Grovesend,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.37
524560,Grovesend,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.01
524560,Grovesend,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
524560,Grovesend,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
524560,Grovesend,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
524560,Grovesend,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
524560,Grovesend,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.99
524560,Grovesend,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.9
524560,Grovesend,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.6
524560,Grovesend,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.83
524560,Grovesend,2023-06-14T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
524560,Grovesend,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.8
524560,Grovesend,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.8
524560,Grovesend,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.4
524560,Grovesend,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
524560,Grovesend,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
524560,Grovesend,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
524560,Grovesend,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
524560,Grovesend,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
524560,Grovesend,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
524560,Grovesend,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
524560,Grovesend,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
524560,Grovesend,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
524560,Grovesend,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
524560,Grovesend,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
524560,Grovesend,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
524560,Grovesend,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
524560,Grovesend,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
524560,Grovesend,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
524560,Grovesend,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
524560,Grovesend,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
524560,Grovesend,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
524560,Grovesend,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
524560,Grovesend,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
524560,Grovesend,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
524560,Grovesend,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,38.7
524560,Grovesend,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
524560,Grovesend,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
524560,Grovesend,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
524560,Grovesend,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.59
524560,Grovesend,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.29
524560,Grovesend,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.04
524560,Grovesend,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
524560,Grovesend,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
524560,Grovesend,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
524560,Grovesend,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
524560,Grovesend,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
524560,Grovesend,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.44
524560,Grovesend,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.1
524560,Grovesend,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.1
524560,Grovesend,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.21
524560,Grovesend,2023-06-14T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.1
524560,Grovesend,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.0
524560,Grovesend,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.5
524560,Grovesend,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.0
524560,Grovesend,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
524560,Grovesend,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
524560,Grovesend,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
524560,Grovesend,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
524560,Grovesend,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
524560,Grovesend,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
524560,Grovesend,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
524560,Grovesend,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
524560,Grovesend,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
524560,Grovesend,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
524560,Grovesend,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
524560,Grovesend,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
524560,Grovesend,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
524560,Grovesend,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
524560,Grovesend,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
524560,Grovesend,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
524560,Grovesend,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
524560,Grovesend,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
524560,Grovesend,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
524560,Grovesend,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
524560,Grovesend,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
524560,Grovesend,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
524560,Grovesend,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,38.7
524560,Grovesend,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
524560,Grovesend,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
524560,Grovesend,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
524560,Grovesend,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
524560,Grovesend,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.5
524560,Grovesend,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.51
524560,Grovesend,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.25
524560,Grovesend,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
524560,Grovesend,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
524560,Grovesend,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
524560,Grovesend,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
524560,Grovesend,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.7
524560,Grovesend,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.21
524560,Grovesend,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.47
524560,Grovesend,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.57
524560,Grovesend,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.95
524560,Grovesend,2023-06-14T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.4
524560,Grovesend,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.0
524560,Grovesend,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.1
524560,Grovesend,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.1
524560,Grovesend,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
524560,Grovesend,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
524560,Grovesend,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
524560,Grovesend,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
524560,Grovesend,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
524560,Grovesend,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
524560,Grovesend,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
524560,Grovesend,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
524560,Grovesend,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
524560,Grovesend,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
524560,Grovesend,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
524560,Grovesend,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
524560,Grovesend,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
524560,Grovesend,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
524560,Grovesend,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
524560,Grovesend,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
524560,Grovesend,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
524560,Grovesend,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
524560,Grovesend,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
524560,Grovesend,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
524560,Grovesend,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
524560,Grovesend,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
524560,Grovesend,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,38.6
524560,Grovesend,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
524560,Grovesend,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
524560,Grovesend,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
524560,Grovesend,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
524560,Grovesend,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.12
524560,Grovesend,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.4
524560,Grovesend,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.56
524560,Grovesend,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
524560,Grovesend,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
524560,Grovesend,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
524560,Grovesend,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
524560,Grovesend,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.99
524560,Grovesend,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.45
524560,Grovesend,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.28
524560,Grovesend,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.74
524560,Grovesend,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.1
524560,Grovesend,2023-06-14T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,45.6
524560,Grovesend,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.7
524560,Grovesend,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.4
524560,Grovesend,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.8
524560,Grovesend,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
524560,Grovesend,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
524560,Grovesend,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
524560,Grovesend,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
524560,Grovesend,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
524560,Grovesend,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
524560,Grovesend,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
524560,Grovesend,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
524560,Grovesend,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
524560,Grovesend,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
524560,Grovesend,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
524560,Grovesend,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
524560,Grovesend,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
524560,Grovesend,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
524560,Grovesend,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
524560,Grovesend,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
524560,Grovesend,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
524560,Grovesend,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
524560,Grovesend,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
524560,Grovesend,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
524560,Grovesend,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
524560,Grovesend,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,38.5
524560,Grovesend,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
524560,Grovesend,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
524560,Grovesend,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
524560,Grovesend,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
524560,Grovesend,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
524560,Grovesend,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
524560,Grovesend,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
524560,Grovesend,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.64
524560,Grovesend,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.64
524560,Grovesend,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.27
524560,Grovesend,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
524560,Grovesend,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
524560,Grovesend,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
524560,Grovesend,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
524560,Grovesend,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
524560,Grovesend,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.13
524560,Grovesend,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.82
524560,Grovesend,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.74
524560,Grovesend,2023-06-14T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,68.6
524560,Grovesend,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.7
524560,Grovesend,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.8
524560,Grovesend,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.3
524560,Grovesend,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
524560,Grovesend,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
524560,Grovesend,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
524560,Grovesend,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
524560,Grovesend,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
524560,Grovesend,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
524560,Grovesend,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
524560,Grovesend,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
524560,Grovesend,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
524560,Grovesend,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
524560,Grovesend,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
524560,Grovesend,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
524560,Grovesend,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
524560,Grovesend,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
524560,Grovesend,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
524560,Grovesend,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
524560,Grovesend,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
524560,Grovesend,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
524560,Grovesend,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
524560,Grovesend,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
524560,Grovesend,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
524560,Grovesend,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,38.4
524560,Grovesend,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
524560,Grovesend,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
524560,Grovesend,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
524560,Grovesend,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
524560,Grovesend,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
524560,Grovesend,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
524560,Grovesend,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.32
524560,Grovesend,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.17
524560,Grovesend,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.71
524560,Grovesend,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
524560,Grovesend,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
524560,Grovesend,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
524560,Grovesend,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
524560,Grovesend,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.01
524560,Grovesend,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.32
524560,Grovesend,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.55
524560,Grovesend,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.63
524560,Grovesend,2023-06-14T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
524560,Grovesend,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.5
524560,Grovesend,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.6
524560,Grovesend,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.1
524560,Grovesend,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
524560,Grovesend,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
524560,Grovesend,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
524560,Grovesend,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
524560,Grovesend,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
524560,Grovesend,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
524560,Grovesend,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
524560,Grovesend,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
524560,Grovesend,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
524560,Grovesend,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
524560,Grovesend,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
524560,Grovesend,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
524560,Grovesend,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
524560,Grovesend,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
524560,Grovesend,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
524560,Grovesend,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
524560,Grovesend,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
524560,Grovesend,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
524560,Grovesend,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
524560,Grovesend,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
524560,Grovesend,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,38.3
524560,Grovesend,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
524560,Grovesend,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
524560,Grovesend,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
524560,Grovesend,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
524560,Grovesend,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
524560,Grovesend,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
524560,Grovesend,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.28
524560,Grovesend,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.24
524560,Grovesend,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.86
524560,Grovesend,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
524560,Grovesend,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
524560,Grovesend,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
524560,Grovesend,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
524560,Grovesend,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.29
524560,Grovesend,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.98
524560,Grovesend,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.55
524560,Grovesend,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.8
524560,Grovesend,2023-06-14T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
524560,Grovesend,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.3
524560,Grovesend,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.7
524560,Grovesend,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.4
524560,Grovesend,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
524560,Grovesend,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
524560,Grovesend,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
524560,Grovesend,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
524560,Grovesend,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
