Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
524560,Grovesend,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
524560,Grovesend,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
524560,Grovesend,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
524560,Grovesend,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.83
524560,Grovesend,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
524560,Grovesend,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
524560,Grovesend,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
524560,Grovesend,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
524560,Grovesend,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
524560,Grovesend,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
524560,Grovesend,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
524560,Grovesend,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
524560,Grovesend,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
524560,Grovesend,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
524560,Grovesend,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
524560,Grovesend,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
524560,Grovesend,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,38.2
524560,Grovesend,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
524560,Grovesend,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
524560,Grovesend,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
524560,Grovesend,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
524560,Grovesend,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
524560,Grovesend,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
524560,Grovesend,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.04
524560,Grovesend,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.35
524560,Grovesend,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.79
524560,Grovesend,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
524560,Grovesend,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
524560,Grovesend,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
524560,Grovesend,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
524560,Grovesend,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.81
524560,Grovesend,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.32
524560,Grovesend,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.18
524560,Grovesend,2023-06-14T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
524560,Grovesend,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.1
524560,Grovesend,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.8
524560,Grovesend,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.2
524560,Grovesend,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
524560,Grovesend,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
524560,Grovesend,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
524560,Grovesend,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
524560,Grovesend,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
524560,Grovesend,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
524560,Grovesend,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
524560,Grovesend,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
524560,Grovesend,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
524560,Grovesend,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
524560,Grovesend,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
524560,Grovesend,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
524560,Grovesend,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
524560,Grovesend,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
524560,Grovesend,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
524560,Grovesend,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
524560,Grovesend,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
524560,Grovesend,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
524560,Grovesend,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
524560,Grovesend,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
524560,Grovesend,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
524560,Grovesend,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
524560,Grovesend,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,38.1
524560,Grovesend,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
524560,Grovesend,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
524560,Grovesend,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
524560,Grovesend,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
524560,Grovesend,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.74
524560,Grovesend,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.24
524560,Grovesend,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.2
524560,Grovesend,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
524560,Grovesend,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
524560,Grovesend,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
524560,Grovesend,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
524560,Grovesend,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.9
524560,Grovesend,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.32
524560,Grovesend,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.11
524560,Grovesend,2023-06-14T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,42.2
524560,Grovesend,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.6
524560,Grovesend,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.6
524560,Grovesend,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.5
524560,Grovesend,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
524560,Grovesend,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
524560,Grovesend,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
524560,Grovesend,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
524560,Grovesend,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
524560,Grovesend,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
524560,Grovesend,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
524560,Grovesend,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
524560,Grovesend,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
524560,Grovesend,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
524560,Grovesend,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
524560,Grovesend,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
524560,Grovesend,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
524560,Grovesend,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
524560,Grovesend,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
524560,Grovesend,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
524560,Grovesend,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
524560,Grovesend,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
524560,Grovesend,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
524560,Grovesend,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
524560,Grovesend,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
524560,Grovesend,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,38.1
524560,Grovesend,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
524560,Grovesend,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
524560,Grovesend,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
524560,Grovesend,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
524560,Grovesend,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
524560,Grovesend,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.55
524560,Grovesend,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.31
524560,Grovesend,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.12
524560,Grovesend,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
524560,Grovesend,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
524560,Grovesend,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
524560,Grovesend,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
524560,Grovesend,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.68
524560,Grovesend,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.68
524560,Grovesend,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.18
524560,Grovesend,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.31
524560,Grovesend,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.42
524560,Grovesend,2023-06-14T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
524560,Grovesend,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.3
524560,Grovesend,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.8
524560,Grovesend,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.0
524560,Grovesend,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
524560,Grovesend,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
524560,Grovesend,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
524560,Grovesend,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
524560,Grovesend,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
524560,Grovesend,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
524560,Grovesend,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
524560,Grovesend,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
524560,Grovesend,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
524560,Grovesend,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
524560,Grovesend,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
524560,Grovesend,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
524560,Grovesend,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
524560,Grovesend,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
524560,Grovesend,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
524560,Grovesend,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
524560,Grovesend,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
524560,Grovesend,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
524560,Grovesend,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
524560,Grovesend,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
524560,Grovesend,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,38.0
524560,Grovesend,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
524560,Grovesend,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
524560,Grovesend,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
524560,Grovesend,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
524560,Grovesend,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
524560,Grovesend,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.38
524560,Grovesend,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.03
524560,Grovesend,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.67
524560,Grovesend,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
524560,Grovesend,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
524560,Grovesend,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
524560,Grovesend,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
524560,Grovesend,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.23
524560,Grovesend,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.42
524560,Grovesend,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.4
524560,Grovesend,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.49
524560,Grovesend,2023-06-14T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
524560,Grovesend,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.1
524560,Grovesend,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
524560,Grovesend,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.8
524560,Grovesend,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
524560,Grovesend,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
524560,Grovesend,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
524560,Grovesend,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
524560,Grovesend,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
524560,Grovesend,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
524560,Grovesend,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
524560,Grovesend,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
524560,Grovesend,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
524560,Grovesend,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
524560,Grovesend,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
524560,Grovesend,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
524560,Grovesend,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
524560,Grovesend,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
524560,Grovesend,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
524560,Grovesend,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
524560,Grovesend,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
524560,Grovesend,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
524560,Grovesend,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
524560,Grovesend,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
524560,Grovesend,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
524560,Grovesend,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,38.0
524560,Grovesend,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
524560,Grovesend,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
524560,Grovesend,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
524560,Grovesend,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
524560,Grovesend,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
524560,Grovesend,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
524560,Grovesend,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
524560,Grovesend,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.66
524560,Grovesend,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.45
524560,Grovesend,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.23
524560,Grovesend,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
524560,Grovesend,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
524560,Grovesend,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
524560,Grovesend,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
524560,Grovesend,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.1
524560,Grovesend,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.52
524560,Grovesend,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.96
524560,Grovesend,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.94
524560,Grovesend,2023-06-14T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
524560,Grovesend,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.3
524560,Grovesend,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.0
524560,Grovesend,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.8
524560,Grovesend,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
524560,Grovesend,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
524560,Grovesend,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
524560,Grovesend,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
524560,Grovesend,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
524560,Grovesend,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
524560,Grovesend,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
524560,Grovesend,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
524560,Grovesend,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
524560,Grovesend,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
524560,Grovesend,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
524560,Grovesend,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
524560,Grovesend,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
524560,Grovesend,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
524560,Grovesend,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
524560,Grovesend,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
524560,Grovesend,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
524560,Grovesend,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
524560,Grovesend,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
524560,Grovesend,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
524560,Grovesend,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
524560,Grovesend,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,38.0
524560,Grovesend,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
524560,Grovesend,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
524560,Grovesend,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
524560,Grovesend,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
524560,Grovesend,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
524560,Grovesend,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
524560,Grovesend,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.54
524560,Grovesend,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.3
524560,Grovesend,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.99
524560,Grovesend,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
524560,Grovesend,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
524560,Grovesend,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
524560,Grovesend,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
524560,Grovesend,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.36
524560,Grovesend,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.71
524560,Grovesend,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.01
524560,Grovesend,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.12
524560,Grovesend,2023-06-14T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
524560,Grovesend,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.4
524560,Grovesend,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.2
524560,Grovesend,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.5
524560,Grovesend,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
524560,Grovesend,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
524560,Grovesend,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
524560,Grovesend,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
524560,Grovesend,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
524560,Grovesend,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
524560,Grovesend,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
524560,Grovesend,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
524560,Grovesend,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
524560,Grovesend,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
524560,Grovesend,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
524560,Grovesend,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
524560,Grovesend,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
524560,Grovesend,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
524560,Grovesend,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
524560,Grovesend,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
524560,Grovesend,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
524560,Grovesend,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
524560,Grovesend,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
524560,Grovesend,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
524560,Grovesend,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
524560,Grovesend,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
524560,Grovesend,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,37.9
524560,Grovesend,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
524560,Grovesend,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
524560,Grovesend,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
524560,Grovesend,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
524560,Grovesend,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
524560,Grovesend,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
524560,Grovesend,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
524560,Grovesend,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.72
524560,Grovesend,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.62
524560,Grovesend,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.49
524560,Grovesend,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
524560,Grovesend,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
524560,Grovesend,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
524560,Grovesend,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
524560,Grovesend,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.31
524560,Grovesend,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.94
524560,Grovesend,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.28
524560,Grovesend,2023-06-14T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
524560,Grovesend,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.5
524560,Grovesend,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.5
524560,Grovesend,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.8
524560,Grovesend,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
524560,Grovesend,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
524560,Grovesend,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
524560,Grovesend,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
524560,Grovesend,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
524560,Grovesend,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
524560,Grovesend,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
524560,Grovesend,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
524560,Grovesend,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
524560,Grovesend,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
524560,Grovesend,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
524560,Grovesend,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
524560,Grovesend,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
524560,Grovesend,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
524560,Grovesend,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
524560,Grovesend,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
524560,Grovesend,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
524560,Grovesend,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
524560,Grovesend,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
524560,Grovesend,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
524560,Grovesend,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,37.8
524560,Grovesend,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
524560,Grovesend,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
524560,Grovesend,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
524560,Grovesend,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
524560,Grovesend,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
524560,Grovesend,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.09
524560,Grovesend,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.77
524560,Grovesend,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.5
524560,Grovesend,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
524560,Grovesend,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
524560,Grovesend,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
524560,Grovesend,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
524560,Grovesend,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.67
524560,Grovesend,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.21
524560,Grovesend,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.8
524560,Grovesend,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.41
524560,Grovesend,2023-06-14T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
524560,Grovesend,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.0
524560,Grovesend,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.7
524560,Grovesend,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.7
524560,Grovesend,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
524560,Grovesend,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
524560,Grovesend,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
524560,Grovesend,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
524560,Grovesend,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
524560,Grovesend,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
524560,Grovesend,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
524560,Grovesend,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
524560,Grovesend,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
524560,Grovesend,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
524560,Grovesend,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
524560,Grovesend,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
524560,Grovesend,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
524560,Grovesend,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
524560,Grovesend,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
524560,Grovesend,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
524560,Grovesend,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
524560,Grovesend,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
524560,Grovesend,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
524560,Grovesend,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
524560,Grovesend,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
524560,Grovesend,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,37.7
524560,Grovesend,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
524560,Grovesend,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
524560,Grovesend,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
524560,Grovesend,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
524560,Grovesend,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
524560,Grovesend,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.71
524560,Grovesend,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.91
524560,Grovesend,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.49
524560,Grovesend,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
524560,Grovesend,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
524560,Grovesend,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
524560,Grovesend,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
524560,Grovesend,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.19
524560,Grovesend,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.99
524560,Grovesend,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.32
524560,Grovesend,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.05
524560,Grovesend,2023-06-14T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,44.6
524560,Grovesend,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.5
524560,Grovesend,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.1
524560,Grovesend,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.4
524560,Grovesend,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
524560,Grovesend,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
524560,Grovesend,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
524560,Grovesend,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
524560,Grovesend,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
524560,Grovesend,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
524560,Grovesend,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
524560,Grovesend,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
524560,Grovesend,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
524560,Grovesend,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
524560,Grovesend,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
524560,Grovesend,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
524560,Grovesend,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
524560,Grovesend,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
524560,Grovesend,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
524560,Grovesend,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
524560,Grovesend,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
524560,Grovesend,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
524560,Grovesend,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
524560,Grovesend,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
524560,Grovesend,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
524560,Grovesend,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
524560,Grovesend,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,37.6
524560,Grovesend,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
524560,Grovesend,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
524560,Grovesend,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
524560,Grovesend,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
524560,Grovesend,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
524560,Grovesend,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
524560,Grovesend,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.55
524560,Grovesend,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.53
524560,Grovesend,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.35
524560,Grovesend,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
524560,Grovesend,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
524560,Grovesend,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
524560,Grovesend,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
524560,Grovesend,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.88
524560,Grovesend,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.11
524560,Grovesend,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.9
524560,Grovesend,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.09
524560,Grovesend,2023-06-14T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
524560,Grovesend,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.4
524560,Grovesend,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.3
524560,Grovesend,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.6
524560,Grovesend,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
524560,Grovesend,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
524560,Grovesend,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
524560,Grovesend,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
524560,Grovesend,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
524560,Grovesend,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
