Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
524560,Grovesend,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
524560,Grovesend,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
524560,Grovesend,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
524560,Grovesend,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
524560,Grovesend,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
524560,Grovesend,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
524560,Grovesend,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
524560,Grovesend,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
524560,Grovesend,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
524560,Grovesend,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
524560,Grovesend,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
524560,Grovesend,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
524560,Grovesend,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
524560,Grovesend,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
524560,Grovesend,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
524560,Grovesend,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,37.6
524560,Grovesend,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
524560,Grovesend,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
524560,Grovesend,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
524560,Grovesend,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
524560,Grovesend,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.43
524560,Grovesend,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.69
524560,Grovesend,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.12
524560,Grovesend,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
524560,Grovesend,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
524560,Grovesend,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
524560,Grovesend,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
524560,Grovesend,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.97
524560,Grovesend,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.98
524560,Grovesend,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.72
524560,Grovesend,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.75
524560,Grovesend,2023-06-14T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
524560,Grovesend,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.7
524560,Grovesend,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.0
524560,Grovesend,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.4
524560,Grovesend,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
524560,Grovesend,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
524560,Grovesend,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
524560,Grovesend,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
524560,Grovesend,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
524560,Grovesend,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
524560,Grovesend,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
524560,Grovesend,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
524560,Grovesend,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
524560,Grovesend,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
524560,Grovesend,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
524560,Grovesend,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
524560,Grovesend,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
524560,Grovesend,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
524560,Grovesend,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
524560,Grovesend,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
524560,Grovesend,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
524560,Grovesend,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
524560,Grovesend,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
524560,Grovesend,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
524560,Grovesend,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
524560,Grovesend,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,37.6
524560,Grovesend,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
524560,Grovesend,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
524560,Grovesend,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
524560,Grovesend,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
524560,Grovesend,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
524560,Grovesend,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.26
524560,Grovesend,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.91
524560,Grovesend,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
524560,Grovesend,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
524560,Grovesend,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
524560,Grovesend,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
524560,Grovesend,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.13
524560,Grovesend,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.36
524560,Grovesend,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.25
524560,Grovesend,2023-06-14T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
524560,Grovesend,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.1
524560,Grovesend,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.0
524560,Grovesend,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.5
524560,Grovesend,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
524560,Grovesend,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
524560,Grovesend,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
524560,Grovesend,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
524560,Grovesend,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
524560,Grovesend,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
524560,Grovesend,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
524560,Grovesend,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
524560,Grovesend,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
524560,Grovesend,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
524560,Grovesend,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
524560,Grovesend,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
524560,Grovesend,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
524560,Grovesend,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
524560,Grovesend,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
524560,Grovesend,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
524560,Grovesend,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
524560,Grovesend,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
524560,Grovesend,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
524560,Grovesend,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
524560,Grovesend,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
524560,Grovesend,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
524560,Grovesend,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
524560,Grovesend,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,37.5
524560,Grovesend,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
524560,Grovesend,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
524560,Grovesend,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
524560,Grovesend,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
524560,Grovesend,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
524560,Grovesend,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.31
524560,Grovesend,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.19
524560,Grovesend,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.05
524560,Grovesend,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
524560,Grovesend,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
524560,Grovesend,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
524560,Grovesend,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
524560,Grovesend,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.79
524560,Grovesend,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.64
524560,Grovesend,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.71
524560,Grovesend,2023-06-14T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
524560,Grovesend,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.8
524560,Grovesend,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.2
524560,Grovesend,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.8
524560,Grovesend,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
524560,Grovesend,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
524560,Grovesend,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
524560,Grovesend,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
524560,Grovesend,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
524560,Grovesend,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
524560,Grovesend,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
524560,Grovesend,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
524560,Grovesend,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
524560,Grovesend,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
524560,Grovesend,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
524560,Grovesend,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
524560,Grovesend,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
524560,Grovesend,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
524560,Grovesend,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
524560,Grovesend,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
524560,Grovesend,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
524560,Grovesend,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
524560,Grovesend,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
524560,Grovesend,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
524560,Grovesend,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
524560,Grovesend,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,37.4
524560,Grovesend,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
524560,Grovesend,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
524560,Grovesend,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
524560,Grovesend,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
524560,Grovesend,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.3
524560,Grovesend,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
524560,Grovesend,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.88
524560,Grovesend,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
524560,Grovesend,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
524560,Grovesend,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
524560,Grovesend,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
524560,Grovesend,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.97
524560,Grovesend,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.81
524560,Grovesend,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.59
524560,Grovesend,2023-06-14T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
524560,Grovesend,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.9
524560,Grovesend,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.8
524560,Grovesend,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.5
524560,Grovesend,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
524560,Grovesend,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
524560,Grovesend,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
524560,Grovesend,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
524560,Grovesend,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
524560,Grovesend,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
524560,Grovesend,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
524560,Grovesend,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
524560,Grovesend,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
524560,Grovesend,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
524560,Grovesend,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
524560,Grovesend,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
524560,Grovesend,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
524560,Grovesend,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
524560,Grovesend,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
524560,Grovesend,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
524560,Grovesend,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
524560,Grovesend,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
524560,Grovesend,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
524560,Grovesend,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
524560,Grovesend,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
524560,Grovesend,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
524560,Grovesend,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,37.3
524560,Grovesend,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
524560,Grovesend,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
524560,Grovesend,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
524560,Grovesend,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
524560,Grovesend,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
524560,Grovesend,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.12
524560,Grovesend,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.2
524560,Grovesend,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.57
524560,Grovesend,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
524560,Grovesend,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
524560,Grovesend,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
524560,Grovesend,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
524560,Grovesend,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.45
524560,Grovesend,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.24
524560,Grovesend,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.92
524560,Grovesend,2023-06-14T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
524560,Grovesend,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.7
524560,Grovesend,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.5
524560,Grovesend,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.8
524560,Grovesend,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
524560,Grovesend,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
524560,Grovesend,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
524560,Grovesend,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
524560,Grovesend,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
524560,Grovesend,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
524560,Grovesend,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
524560,Grovesend,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
524560,Grovesend,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
524560,Grovesend,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
524560,Grovesend,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
524560,Grovesend,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
524560,Grovesend,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
524560,Grovesend,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
524560,Grovesend,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
524560,Grovesend,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
524560,Grovesend,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
524560,Grovesend,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
524560,Grovesend,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
524560,Grovesend,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
524560,Grovesend,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
524560,Grovesend,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,37.2
524560,Grovesend,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
524560,Grovesend,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
524560,Grovesend,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
524560,Grovesend,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
524560,Grovesend,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.09
524560,Grovesend,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.61
524560,Grovesend,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
524560,Grovesend,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
524560,Grovesend,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
524560,Grovesend,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
524560,Grovesend,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.99
524560,Grovesend,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.77
524560,Grovesend,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.76
524560,Grovesend,2023-06-14T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
524560,Grovesend,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.3
524560,Grovesend,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.7
524560,Grovesend,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.4
524560,Grovesend,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
524560,Grovesend,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
524560,Grovesend,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
524560,Grovesend,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
524560,Grovesend,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
524560,Grovesend,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
524560,Grovesend,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
524560,Grovesend,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
524560,Grovesend,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
524560,Grovesend,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
524560,Grovesend,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
524560,Grovesend,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
524560,Grovesend,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
524560,Grovesend,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
524560,Grovesend,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
524560,Grovesend,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
524560,Grovesend,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
524560,Grovesend,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
524560,Grovesend,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
524560,Grovesend,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
524560,Grovesend,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
524560,Grovesend,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,37.0
524560,Grovesend,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
524560,Grovesend,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
524560,Grovesend,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
524560,Grovesend,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
524560,Grovesend,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.89
524560,Grovesend,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.97
524560,Grovesend,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.61
524560,Grovesend,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
524560,Grovesend,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
524560,Grovesend,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
524560,Grovesend,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
524560,Grovesend,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.17
524560,Grovesend,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.38
524560,Grovesend,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.06
524560,Grovesend,2023-06-14T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.0
524560,Grovesend,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.0
524560,Grovesend,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
524560,Grovesend,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.8
524560,Grovesend,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
524560,Grovesend,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
524560,Grovesend,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
524560,Grovesend,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
524560,Grovesend,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
524560,Grovesend,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
524560,Grovesend,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
524560,Grovesend,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
524560,Grovesend,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
524560,Grovesend,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
524560,Grovesend,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
524560,Grovesend,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
524560,Grovesend,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
524560,Grovesend,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
524560,Grovesend,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
524560,Grovesend,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.14
524560,Grovesend,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
524560,Grovesend,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
524560,Grovesend,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
524560,Grovesend,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
524560,Grovesend,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
524560,Grovesend,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
524560,Grovesend,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,36.9
524560,Grovesend,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
524560,Grovesend,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
524560,Grovesend,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
524560,Grovesend,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
524560,Grovesend,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
524560,Grovesend,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.83
524560,Grovesend,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
524560,Grovesend,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.78
524560,Grovesend,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
524560,Grovesend,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
524560,Grovesend,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
524560,Grovesend,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
524560,Grovesend,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.49
524560,Grovesend,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.84
524560,Grovesend,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.39
524560,Grovesend,2023-06-14T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
524560,Grovesend,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.5
524560,Grovesend,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
524560,Grovesend,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.1
524560,Grovesend,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
524560,Grovesend,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
524560,Grovesend,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
524560,Grovesend,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
524560,Grovesend,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
524560,Grovesend,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
524560,Grovesend,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
524560,Grovesend,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
524560,Grovesend,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
524560,Grovesend,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
524560,Grovesend,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
524560,Grovesend,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
524560,Grovesend,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
524560,Grovesend,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
524560,Grovesend,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
524560,Grovesend,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.06
524560,Grovesend,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
524560,Grovesend,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
524560,Grovesend,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
524560,Grovesend,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
524560,Grovesend,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
524560,Grovesend,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,36.9
524560,Grovesend,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
524560,Grovesend,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
524560,Grovesend,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
524560,Grovesend,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
524560,Grovesend,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
524560,Grovesend,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.04
524560,Grovesend,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
524560,Grovesend,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
524560,Grovesend,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
524560,Grovesend,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
524560,Grovesend,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.58
524560,Grovesend,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.4
524560,Grovesend,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.92
524560,Grovesend,2023-06-14T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.7
524560,Grovesend,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.1
524560,Grovesend,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.3
524560,Grovesend,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.0
524560,Grovesend,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
524560,Grovesend,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
524560,Grovesend,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
524560,Grovesend,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
524560,Grovesend,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
524560,Grovesend,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
524560,Grovesend,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
524560,Grovesend,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
524560,Grovesend,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
524560,Grovesend,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
524560,Grovesend,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
524560,Grovesend,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
524560,Grovesend,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
524560,Grovesend,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
524560,Grovesend,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
524560,Grovesend,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
524560,Grovesend,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
524560,Grovesend,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
524560,Grovesend,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
524560,Grovesend,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
524560,Grovesend,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
524560,Grovesend,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
524560,Grovesend,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
524560,Grovesend,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,36.8
524560,Grovesend,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
524560,Grovesend,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
524560,Grovesend,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
524560,Grovesend,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
524560,Grovesend,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
524560,Grovesend,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.21
524560,Grovesend,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
524560,Grovesend,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
524560,Grovesend,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
524560,Grovesend,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
524560,Grovesend,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.52
524560,Grovesend,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.42
524560,Grovesend,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.08
524560,Grovesend,2023-06-14T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,42.2
524560,Grovesend,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.2
524560,Grovesend,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
524560,Grovesend,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.3
524560,Grovesend,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
524560,Grovesend,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
524560,Grovesend,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
524560,Grovesend,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
524560,Grovesend,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
524560,Grovesend,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
524560,Grovesend,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
524560,Grovesend,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
