Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
524560,Grovesend,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
524560,Grovesend,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
524560,Grovesend,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
524560,Grovesend,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
524560,Grovesend,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
524560,Grovesend,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
524560,Grovesend,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.14
524560,Grovesend,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
524560,Grovesend,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
524560,Grovesend,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
524560,Grovesend,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
524560,Grovesend,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
524560,Grovesend,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
524560,Grovesend,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,36.6
524560,Grovesend,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
524560,Grovesend,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
524560,Grovesend,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
524560,Grovesend,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
524560,Grovesend,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
524560,Grovesend,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.83
524560,Grovesend,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.22
524560,Grovesend,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.55
524560,Grovesend,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
524560,Grovesend,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
524560,Grovesend,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
524560,Grovesend,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
524560,Grovesend,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.56
524560,Grovesend,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.76
524560,Grovesend,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.66
524560,Grovesend,2023-06-14T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
524560,Grovesend,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.0
524560,Grovesend,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
524560,Grovesend,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.9
524560,Grovesend,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
524560,Grovesend,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
524560,Grovesend,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
524560,Grovesend,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
524560,Grovesend,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
524560,Grovesend,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
524560,Grovesend,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
524560,Grovesend,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
524560,Grovesend,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
524560,Grovesend,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
524560,Grovesend,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
524560,Grovesend,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
524560,Grovesend,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
524560,Grovesend,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
524560,Grovesend,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
524560,Grovesend,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.07
524560,Grovesend,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
524560,Grovesend,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
524560,Grovesend,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
524560,Grovesend,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
524560,Grovesend,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
524560,Grovesend,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
524560,Grovesend,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,36.7
524560,Grovesend,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
524560,Grovesend,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
524560,Grovesend,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
524560,Grovesend,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
524560,Grovesend,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
524560,Grovesend,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
524560,Grovesend,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.56
524560,Grovesend,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
524560,Grovesend,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.95
524560,Grovesend,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
524560,Grovesend,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
524560,Grovesend,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
524560,Grovesend,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
524560,Grovesend,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.69
524560,Grovesend,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.76
524560,Grovesend,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.16
524560,Grovesend,2023-06-14T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
524560,Grovesend,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.7
524560,Grovesend,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
524560,Grovesend,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.4
524560,Grovesend,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
524560,Grovesend,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
524560,Grovesend,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
524560,Grovesend,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
524560,Grovesend,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
524560,Grovesend,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
524560,Grovesend,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
524560,Grovesend,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
524560,Grovesend,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
524560,Grovesend,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
524560,Grovesend,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
524560,Grovesend,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
524560,Grovesend,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
524560,Grovesend,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
524560,Grovesend,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
524560,Grovesend,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
524560,Grovesend,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.54
524560,Grovesend,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
524560,Grovesend,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
524560,Grovesend,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
524560,Grovesend,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
524560,Grovesend,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
524560,Grovesend,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
524560,Grovesend,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,37.0
524560,Grovesend,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
524560,Grovesend,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
524560,Grovesend,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
524560,Grovesend,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
524560,Grovesend,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
524560,Grovesend,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
524560,Grovesend,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
524560,Grovesend,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
524560,Grovesend,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.93
524560,Grovesend,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
524560,Grovesend,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
524560,Grovesend,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
524560,Grovesend,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
524560,Grovesend,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.76
524560,Grovesend,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.25
524560,Grovesend,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.08
524560,Grovesend,2023-06-14T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
524560,Grovesend,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.0
524560,Grovesend,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
524560,Grovesend,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.0
524560,Grovesend,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
524560,Grovesend,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
524560,Grovesend,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
524560,Grovesend,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
524560,Grovesend,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
524560,Grovesend,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
524560,Grovesend,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
524560,Grovesend,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
524560,Grovesend,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
524560,Grovesend,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
524560,Grovesend,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
524560,Grovesend,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
524560,Grovesend,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
524560,Grovesend,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
524560,Grovesend,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
524560,Grovesend,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.13
524560,Grovesend,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
524560,Grovesend,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
524560,Grovesend,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
524560,Grovesend,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
524560,Grovesend,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
524560,Grovesend,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,37.0
524560,Grovesend,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
524560,Grovesend,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
524560,Grovesend,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
524560,Grovesend,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
524560,Grovesend,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
524560,Grovesend,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
524560,Grovesend,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.04
524560,Grovesend,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.6
524560,Grovesend,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
524560,Grovesend,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
524560,Grovesend,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
524560,Grovesend,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
524560,Grovesend,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.26
524560,Grovesend,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.59
524560,Grovesend,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.84
524560,Grovesend,2023-06-14T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
524560,Grovesend,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.0
524560,Grovesend,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
524560,Grovesend,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.8
524560,Grovesend,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
524560,Grovesend,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
524560,Grovesend,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
524560,Grovesend,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
524560,Grovesend,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
524560,Grovesend,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
524560,Grovesend,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
524560,Grovesend,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
524560,Grovesend,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
524560,Grovesend,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
524560,Grovesend,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
524560,Grovesend,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
524560,Grovesend,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
524560,Grovesend,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
524560,Grovesend,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
524560,Grovesend,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
524560,Grovesend,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.17
524560,Grovesend,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
524560,Grovesend,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
524560,Grovesend,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
524560,Grovesend,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
524560,Grovesend,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
524560,Grovesend,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,37.0
524560,Grovesend,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
524560,Grovesend,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
524560,Grovesend,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
524560,Grovesend,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
524560,Grovesend,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
524560,Grovesend,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
524560,Grovesend,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
524560,Grovesend,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.72
524560,Grovesend,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
524560,Grovesend,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
524560,Grovesend,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
524560,Grovesend,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
524560,Grovesend,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
524560,Grovesend,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.57
524560,Grovesend,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.28
524560,Grovesend,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.94
524560,Grovesend,2023-06-14T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
524560,Grovesend,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.0
524560,Grovesend,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.7
524560,Grovesend,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.6
524560,Grovesend,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
524560,Grovesend,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
524560,Grovesend,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
524560,Grovesend,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
524560,Grovesend,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
524560,Grovesend,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
524560,Grovesend,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
524560,Grovesend,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
524560,Grovesend,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
524560,Grovesend,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
524560,Grovesend,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
524560,Grovesend,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
524560,Grovesend,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
524560,Grovesend,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
524560,Grovesend,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
524560,Grovesend,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.93
524560,Grovesend,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
524560,Grovesend,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
524560,Grovesend,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
524560,Grovesend,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
524560,Grovesend,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
524560,Grovesend,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
524560,Grovesend,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,36.8
524560,Grovesend,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
524560,Grovesend,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
524560,Grovesend,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
524560,Grovesend,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
524560,Grovesend,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
524560,Grovesend,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
524560,Grovesend,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
524560,Grovesend,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.43
524560,Grovesend,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
524560,Grovesend,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
524560,Grovesend,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
524560,Grovesend,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
524560,Grovesend,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
524560,Grovesend,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.49
524560,Grovesend,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.41
524560,Grovesend,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.19
524560,Grovesend,2023-06-14T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
524560,Grovesend,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.5
524560,Grovesend,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
524560,Grovesend,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.4
524560,Grovesend,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
524560,Grovesend,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
524560,Grovesend,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
524560,Grovesend,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
524560,Grovesend,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
524560,Grovesend,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
524560,Grovesend,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
524560,Grovesend,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
524560,Grovesend,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
524560,Grovesend,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
524560,Grovesend,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
524560,Grovesend,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
524560,Grovesend,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
524560,Grovesend,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
524560,Grovesend,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
524560,Grovesend,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
524560,Grovesend,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
524560,Grovesend,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
524560,Grovesend,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
524560,Grovesend,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
524560,Grovesend,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
524560,Grovesend,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
524560,Grovesend,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
524560,Grovesend,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,36.6
524560,Grovesend,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
524560,Grovesend,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
524560,Grovesend,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
524560,Grovesend,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
524560,Grovesend,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
524560,Grovesend,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
524560,Grovesend,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
524560,Grovesend,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
524560,Grovesend,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
524560,Grovesend,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
524560,Grovesend,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
524560,Grovesend,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
524560,Grovesend,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.74
524560,Grovesend,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.81
524560,Grovesend,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.91
524560,Grovesend,2023-06-14T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
524560,Grovesend,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.0
524560,Grovesend,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
524560,Grovesend,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.4
524560,Grovesend,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
524560,Grovesend,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
524560,Grovesend,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
524560,Grovesend,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
524560,Grovesend,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
524560,Grovesend,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
524560,Grovesend,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
524560,Grovesend,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
524560,Grovesend,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
524560,Grovesend,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
524560,Grovesend,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
524560,Grovesend,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
524560,Grovesend,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
524560,Grovesend,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
524560,Grovesend,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
524560,Grovesend,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
524560,Grovesend,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
524560,Grovesend,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
524560,Grovesend,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
524560,Grovesend,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
524560,Grovesend,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
524560,Grovesend,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
524560,Grovesend,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,36.5
524560,Grovesend,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
524560,Grovesend,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
524560,Grovesend,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
524560,Grovesend,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
524560,Grovesend,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
524560,Grovesend,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
524560,Grovesend,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.11
524560,Grovesend,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.97
524560,Grovesend,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
524560,Grovesend,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
524560,Grovesend,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
524560,Grovesend,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
524560,Grovesend,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.6
524560,Grovesend,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.46
524560,Grovesend,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.31
524560,Grovesend,2023-06-14T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
524560,Grovesend,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.6
524560,Grovesend,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.0
524560,Grovesend,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.7
524560,Grovesend,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
524560,Grovesend,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
524560,Grovesend,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
524560,Grovesend,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
524560,Grovesend,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
524560,Grovesend,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
524560,Grovesend,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
524560,Grovesend,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
524560,Grovesend,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
524560,Grovesend,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
524560,Grovesend,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
524560,Grovesend,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
524560,Grovesend,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
524560,Grovesend,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
524560,Grovesend,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
524560,Grovesend,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
524560,Grovesend,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
524560,Grovesend,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
524560,Grovesend,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
524560,Grovesend,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
524560,Grovesend,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
524560,Grovesend,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
524560,Grovesend,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,36.4
524560,Grovesend,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
524560,Grovesend,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
524560,Grovesend,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
524560,Grovesend,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
524560,Grovesend,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
524560,Grovesend,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
524560,Grovesend,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
524560,Grovesend,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.15
524560,Grovesend,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
524560,Grovesend,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.65
524560,Grovesend,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
524560,Grovesend,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
524560,Grovesend,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
524560,Grovesend,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
524560,Grovesend,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.01
524560,Grovesend,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.59
524560,Grovesend,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.54
524560,Grovesend,2023-06-14T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.2
524560,Grovesend,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.0
524560,Grovesend,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
524560,Grovesend,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.1
524560,Grovesend,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
524560,Grovesend,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
524560,Grovesend,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
524560,Grovesend,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
524560,Grovesend,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
524560,Grovesend,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
524560,Grovesend,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
524560,Grovesend,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
524560,Grovesend,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
524560,Grovesend,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
524560,Grovesend,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
524560,Grovesend,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
524560,Grovesend,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
524560,Grovesend,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
524560,Grovesend,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
524560,Grovesend,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.97
524560,Grovesend,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
524560,Grovesend,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
524560,Grovesend,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
524560,Grovesend,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
524560,Grovesend,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
524560,Grovesend,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
524560,Grovesend,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,36.3
524560,Grovesend,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
524560,Grovesend,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
524560,Grovesend,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
524560,Grovesend,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
524560,Grovesend,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
524560,Grovesend,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
524560,Grovesend,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
524560,Grovesend,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
524560,Grovesend,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
524560,Grovesend,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
524560,Grovesend,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.04
524560,Grovesend,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
524560,Grovesend,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
524560,Grovesend,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
524560,Grovesend,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
524560,Grovesend,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.35
524560,Grovesend,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.13
524560,Grovesend,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.14
524560,Grovesend,2023-06-14T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
524560,Grovesend,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.9
524560,Grovesend,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.8
524560,Grovesend,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.8
524560,Grovesend,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
524560,Grovesend,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
524560,Grovesend,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
524560,Grovesend,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
524560,Grovesend,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
524560,Grovesend,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
524560,Grovesend,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
