Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
524560,Grovesend,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
524560,Grovesend,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
524560,Grovesend,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
524560,Grovesend,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
524560,Grovesend,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
524560,Grovesend,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
524560,Grovesend,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
524560,Grovesend,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.5
524560,Grovesend,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
524560,Grovesend,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
524560,Grovesend,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
524560,Grovesend,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
524560,Grovesend,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
524560,Grovesend,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
524560,Grovesend,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,36.3
524560,Grovesend,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
524560,Grovesend,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
524560,Grovesend,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
524560,Grovesend,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
524560,Grovesend,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
524560,Grovesend,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
524560,Grovesend,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
524560,Grovesend,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
524560,Grovesend,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
524560,Grovesend,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.06
524560,Grovesend,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
524560,Grovesend,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.49
524560,Grovesend,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
524560,Grovesend,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
524560,Grovesend,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
524560,Grovesend,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
524560,Grovesend,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.35
524560,Grovesend,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.97
524560,Grovesend,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.26
524560,Grovesend,2023-06-14T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
524560,Grovesend,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.4
524560,Grovesend,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.9
524560,Grovesend,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.8
524560,Grovesend,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
524560,Grovesend,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
524560,Grovesend,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
524560,Grovesend,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
524560,Grovesend,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
524560,Grovesend,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
524560,Grovesend,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
524560,Grovesend,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
524560,Grovesend,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
524560,Grovesend,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
524560,Grovesend,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
524560,Grovesend,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
524560,Grovesend,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
524560,Grovesend,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
524560,Grovesend,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.56
524560,Grovesend,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
524560,Grovesend,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
524560,Grovesend,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
524560,Grovesend,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
524560,Grovesend,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
524560,Grovesend,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
524560,Grovesend,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,36.2
524560,Grovesend,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
524560,Grovesend,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
524560,Grovesend,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
524560,Grovesend,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
524560,Grovesend,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
524560,Grovesend,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
524560,Grovesend,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
524560,Grovesend,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.45
524560,Grovesend,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
524560,Grovesend,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.4
524560,Grovesend,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
524560,Grovesend,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
524560,Grovesend,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
524560,Grovesend,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
524560,Grovesend,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.08
524560,Grovesend,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.4
524560,Grovesend,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.62
524560,Grovesend,2023-06-14T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
524560,Grovesend,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.9
524560,Grovesend,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
524560,Grovesend,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.0
524560,Grovesend,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
524560,Grovesend,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
524560,Grovesend,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
524560,Grovesend,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
524560,Grovesend,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
524560,Grovesend,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
524560,Grovesend,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
524560,Grovesend,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
524560,Grovesend,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
524560,Grovesend,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
524560,Grovesend,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
524560,Grovesend,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
524560,Grovesend,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
524560,Grovesend,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
524560,Grovesend,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.02
524560,Grovesend,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
524560,Grovesend,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
524560,Grovesend,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
524560,Grovesend,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
524560,Grovesend,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
524560,Grovesend,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
524560,Grovesend,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,36.0
524560,Grovesend,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
524560,Grovesend,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
524560,Grovesend,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
524560,Grovesend,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
524560,Grovesend,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
524560,Grovesend,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
524560,Grovesend,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
524560,Grovesend,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
524560,Grovesend,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
524560,Grovesend,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.66
524560,Grovesend,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
524560,Grovesend,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
524560,Grovesend,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
524560,Grovesend,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
524560,Grovesend,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.82
524560,Grovesend,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.21
524560,Grovesend,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.65
524560,Grovesend,2023-06-14T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.4
524560,Grovesend,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.4
524560,Grovesend,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.4
524560,Grovesend,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.8
524560,Grovesend,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
524560,Grovesend,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
524560,Grovesend,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
524560,Grovesend,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
524560,Grovesend,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
524560,Grovesend,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
524560,Grovesend,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
524560,Grovesend,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
524560,Grovesend,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
524560,Grovesend,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
524560,Grovesend,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
524560,Grovesend,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
524560,Grovesend,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
524560,Grovesend,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
524560,Grovesend,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.22
524560,Grovesend,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
524560,Grovesend,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
524560,Grovesend,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
524560,Grovesend,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
524560,Grovesend,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
524560,Grovesend,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
524560,Grovesend,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,35.8
524560,Grovesend,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
524560,Grovesend,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
524560,Grovesend,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
524560,Grovesend,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
524560,Grovesend,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
524560,Grovesend,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.1
524560,Grovesend,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
524560,Grovesend,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.25
524560,Grovesend,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
524560,Grovesend,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
524560,Grovesend,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
524560,Grovesend,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
524560,Grovesend,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.41
524560,Grovesend,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.12
524560,Grovesend,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.54
524560,Grovesend,2023-06-14T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
524560,Grovesend,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.3
524560,Grovesend,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.6
524560,Grovesend,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.5
524560,Grovesend,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
524560,Grovesend,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.67
524560,Grovesend,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
524560,Grovesend,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
524560,Grovesend,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
524560,Grovesend,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
524560,Grovesend,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
524560,Grovesend,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
524560,Grovesend,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
524560,Grovesend,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
524560,Grovesend,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
524560,Grovesend,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
524560,Grovesend,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
524560,Grovesend,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
524560,Grovesend,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
524560,Grovesend,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
524560,Grovesend,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.82
524560,Grovesend,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
524560,Grovesend,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
524560,Grovesend,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
524560,Grovesend,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
524560,Grovesend,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
524560,Grovesend,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
524560,Grovesend,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,35.6
524560,Grovesend,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
524560,Grovesend,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
524560,Grovesend,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
524560,Grovesend,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
524560,Grovesend,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
524560,Grovesend,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
524560,Grovesend,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
524560,Grovesend,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
524560,Grovesend,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.33
524560,Grovesend,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.66
524560,Grovesend,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
524560,Grovesend,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
524560,Grovesend,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
524560,Grovesend,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
524560,Grovesend,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.02
524560,Grovesend,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.67
524560,Grovesend,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.48
524560,Grovesend,2023-06-14T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
524560,Grovesend,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.1
524560,Grovesend,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.7
524560,Grovesend,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.4
524560,Grovesend,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
524560,Grovesend,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
524560,Grovesend,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
524560,Grovesend,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
524560,Grovesend,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
524560,Grovesend,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
524560,Grovesend,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
524560,Grovesend,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
524560,Grovesend,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
524560,Grovesend,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
524560,Grovesend,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
524560,Grovesend,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
524560,Grovesend,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
524560,Grovesend,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
524560,Grovesend,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
524560,Grovesend,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.1
524560,Grovesend,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
524560,Grovesend,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
524560,Grovesend,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
524560,Grovesend,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
524560,Grovesend,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
524560,Grovesend,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
524560,Grovesend,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,35.5
524560,Grovesend,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
524560,Grovesend,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
524560,Grovesend,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
524560,Grovesend,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
524560,Grovesend,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
524560,Grovesend,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
524560,Grovesend,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
524560,Grovesend,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.63
524560,Grovesend,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
524560,Grovesend,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.68
524560,Grovesend,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
524560,Grovesend,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
524560,Grovesend,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
524560,Grovesend,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
524560,Grovesend,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.28
524560,Grovesend,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.23
524560,Grovesend,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.53
524560,Grovesend,2023-06-14T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.1
524560,Grovesend,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.3
524560,Grovesend,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.9
524560,Grovesend,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
524560,Grovesend,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
524560,Grovesend,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
524560,Grovesend,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
524560,Grovesend,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
524560,Grovesend,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
524560,Grovesend,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
524560,Grovesend,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
524560,Grovesend,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
524560,Grovesend,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
524560,Grovesend,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
524560,Grovesend,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
524560,Grovesend,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
524560,Grovesend,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
524560,Grovesend,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
524560,Grovesend,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
524560,Grovesend,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
524560,Grovesend,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
524560,Grovesend,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
524560,Grovesend,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
524560,Grovesend,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
524560,Grovesend,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
524560,Grovesend,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,35.3
524560,Grovesend,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
524560,Grovesend,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
524560,Grovesend,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
524560,Grovesend,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
524560,Grovesend,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
524560,Grovesend,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
524560,Grovesend,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.33
524560,Grovesend,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
524560,Grovesend,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.47
524560,Grovesend,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
524560,Grovesend,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
524560,Grovesend,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
524560,Grovesend,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
524560,Grovesend,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.75
524560,Grovesend,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.65
524560,Grovesend,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.84
524560,Grovesend,2023-06-14T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
524560,Grovesend,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.6
524560,Grovesend,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.6
524560,Grovesend,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.8
524560,Grovesend,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
524560,Grovesend,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
524560,Grovesend,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
524560,Grovesend,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
524560,Grovesend,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
524560,Grovesend,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
524560,Grovesend,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
524560,Grovesend,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
524560,Grovesend,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
524560,Grovesend,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
524560,Grovesend,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
524560,Grovesend,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
524560,Grovesend,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
524560,Grovesend,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
524560,Grovesend,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.53
524560,Grovesend,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
524560,Grovesend,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
524560,Grovesend,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
524560,Grovesend,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
524560,Grovesend,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
524560,Grovesend,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,35.2
524560,Grovesend,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
524560,Grovesend,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
524560,Grovesend,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
524560,Grovesend,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
524560,Grovesend,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
524560,Grovesend,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.98
524560,Grovesend,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.91
524560,Grovesend,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.87
524560,Grovesend,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
524560,Grovesend,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
524560,Grovesend,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
524560,Grovesend,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
524560,Grovesend,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.99
524560,Grovesend,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.82
524560,Grovesend,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.99
524560,Grovesend,2023-06-14T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
524560,Grovesend,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.6
524560,Grovesend,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.7
524560,Grovesend,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.0
524560,Grovesend,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
524560,Grovesend,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
524560,Grovesend,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
524560,Grovesend,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
524560,Grovesend,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
524560,Grovesend,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
524560,Grovesend,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
524560,Grovesend,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
524560,Grovesend,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
524560,Grovesend,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
524560,Grovesend,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
524560,Grovesend,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
524560,Grovesend,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
524560,Grovesend,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
524560,Grovesend,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
524560,Grovesend,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.28
524560,Grovesend,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
524560,Grovesend,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
524560,Grovesend,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
524560,Grovesend,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
524560,Grovesend,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
524560,Grovesend,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
524560,Grovesend,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,35.0
524560,Grovesend,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
524560,Grovesend,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
524560,Grovesend,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
524560,Grovesend,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
524560,Grovesend,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.22
524560,Grovesend,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.44
524560,Grovesend,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.43
524560,Grovesend,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
524560,Grovesend,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
524560,Grovesend,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
524560,Grovesend,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
524560,Grovesend,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.93
524560,Grovesend,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.91
524560,Grovesend,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.84
524560,Grovesend,2023-06-14T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.6
524560,Grovesend,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.6
524560,Grovesend,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
524560,Grovesend,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.2
524560,Grovesend,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
524560,Grovesend,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
524560,Grovesend,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
524560,Grovesend,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
524560,Grovesend,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
524560,Grovesend,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
524560,Grovesend,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
524560,Grovesend,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
524560,Grovesend,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
524560,Grovesend,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
524560,Grovesend,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
524560,Grovesend,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
524560,Grovesend,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
524560,Grovesend,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
524560,Grovesend,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
524560,Grovesend,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.65
524560,Grovesend,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
524560,Grovesend,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
524560,Grovesend,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
524560,Grovesend,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
524560,Grovesend,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
524560,Grovesend,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
524560,Grovesend,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,34.9
524560,Grovesend,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
524560,Grovesend,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
524560,Grovesend,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
524560,Grovesend,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
524560,Grovesend,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
524560,Grovesend,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.61
524560,Grovesend,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
524560,Grovesend,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.01
524560,Grovesend,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
524560,Grovesend,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
524560,Grovesend,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
524560,Grovesend,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
524560,Grovesend,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.68
524560,Grovesend,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.22
524560,Grovesend,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.12
524560,Grovesend,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.23
524560,Grovesend,2023-06-14T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.7
524560,Grovesend,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.7
524560,Grovesend,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.4
524560,Grovesend,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.7
524560,Grovesend,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
524560,Grovesend,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
524560,Grovesend,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
524560,Grovesend,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
524560,Grovesend,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
524560,Grovesend,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
524560,Grovesend,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
524560,Grovesend,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
524560,Grovesend,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
