Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
524560,Grovesend,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
524560,Grovesend,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
524560,Grovesend,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
524560,Grovesend,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
524560,Grovesend,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
524560,Grovesend,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.18
524560,Grovesend,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
524560,Grovesend,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
524560,Grovesend,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
524560,Grovesend,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
524560,Grovesend,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
524560,Grovesend,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
524560,Grovesend,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,34.8
524560,Grovesend,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
524560,Grovesend,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
524560,Grovesend,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
524560,Grovesend,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
524560,Grovesend,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.14
524560,Grovesend,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.51
524560,Grovesend,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.77
524560,Grovesend,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
524560,Grovesend,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
524560,Grovesend,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
524560,Grovesend,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
524560,Grovesend,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.5
524560,Grovesend,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.35
524560,Grovesend,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.31
524560,Grovesend,2023-06-14T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
524560,Grovesend,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.3
524560,Grovesend,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.7
524560,Grovesend,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.3
524560,Grovesend,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
524560,Grovesend,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
524560,Grovesend,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
524560,Grovesend,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
524560,Grovesend,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
524560,Grovesend,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
524560,Grovesend,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
524560,Grovesend,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
524560,Grovesend,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
524560,Grovesend,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
524560,Grovesend,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
524560,Grovesend,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
524560,Grovesend,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
524560,Grovesend,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.44
524560,Grovesend,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
524560,Grovesend,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
524560,Grovesend,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
524560,Grovesend,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
524560,Grovesend,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
524560,Grovesend,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
524560,Grovesend,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,34.7
524560,Grovesend,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
524560,Grovesend,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
524560,Grovesend,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
524560,Grovesend,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
524560,Grovesend,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
524560,Grovesend,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
524560,Grovesend,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.42
524560,Grovesend,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.26
524560,Grovesend,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.3
524560,Grovesend,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
524560,Grovesend,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
524560,Grovesend,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
524560,Grovesend,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
524560,Grovesend,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.51
524560,Grovesend,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.85
524560,Grovesend,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.71
524560,Grovesend,2023-06-14T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
524560,Grovesend,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.9
524560,Grovesend,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.7
524560,Grovesend,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.9
524560,Grovesend,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
524560,Grovesend,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
524560,Grovesend,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
524560,Grovesend,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
524560,Grovesend,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
524560,Grovesend,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
524560,Grovesend,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
524560,Grovesend,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
524560,Grovesend,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
524560,Grovesend,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
524560,Grovesend,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
524560,Grovesend,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
524560,Grovesend,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
524560,Grovesend,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.79
524560,Grovesend,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
524560,Grovesend,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
524560,Grovesend,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
524560,Grovesend,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
524560,Grovesend,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
524560,Grovesend,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,34.5
524560,Grovesend,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
524560,Grovesend,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
524560,Grovesend,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
524560,Grovesend,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
524560,Grovesend,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
524560,Grovesend,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
524560,Grovesend,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.59
524560,Grovesend,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.04
524560,Grovesend,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.68
524560,Grovesend,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
524560,Grovesend,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
524560,Grovesend,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
524560,Grovesend,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
524560,Grovesend,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.53
524560,Grovesend,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.96
524560,Grovesend,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.37
524560,Grovesend,2023-06-14T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
524560,Grovesend,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.5
524560,Grovesend,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.0
524560,Grovesend,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.1
524560,Grovesend,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
524560,Grovesend,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
524560,Grovesend,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
524560,Grovesend,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
524560,Grovesend,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
524560,Grovesend,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
524560,Grovesend,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
524560,Grovesend,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
524560,Grovesend,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
524560,Grovesend,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
524560,Grovesend,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
524560,Grovesend,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
524560,Grovesend,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.01
524560,Grovesend,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
524560,Grovesend,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
524560,Grovesend,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
524560,Grovesend,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
524560,Grovesend,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
524560,Grovesend,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
524560,Grovesend,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,34.2
524560,Grovesend,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
524560,Grovesend,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
524560,Grovesend,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
524560,Grovesend,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
524560,Grovesend,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.67
524560,Grovesend,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.28
524560,Grovesend,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.87
524560,Grovesend,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
524560,Grovesend,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
524560,Grovesend,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
524560,Grovesend,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
524560,Grovesend,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.19
524560,Grovesend,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.68
524560,Grovesend,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.19
524560,Grovesend,2023-06-14T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.6
524560,Grovesend,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.6
524560,Grovesend,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.6
524560,Grovesend,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
524560,Grovesend,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
524560,Grovesend,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
524560,Grovesend,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
524560,Grovesend,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
524560,Grovesend,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
524560,Grovesend,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
524560,Grovesend,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
524560,Grovesend,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
524560,Grovesend,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
524560,Grovesend,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
524560,Grovesend,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.28
524560,Grovesend,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
524560,Grovesend,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
524560,Grovesend,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
524560,Grovesend,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
524560,Grovesend,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
524560,Grovesend,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
524560,Grovesend,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
524560,Grovesend,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
524560,Grovesend,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
524560,Grovesend,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
524560,Grovesend,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
524560,Grovesend,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,34.0
524560,Grovesend,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
524560,Grovesend,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
524560,Grovesend,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
524560,Grovesend,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
524560,Grovesend,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
524560,Grovesend,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.16
524560,Grovesend,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.11
524560,Grovesend,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.5
524560,Grovesend,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
524560,Grovesend,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
524560,Grovesend,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
524560,Grovesend,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
524560,Grovesend,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.28
524560,Grovesend,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.9
524560,Grovesend,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.4
524560,Grovesend,2023-06-14T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,49.6
524560,Grovesend,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.4
524560,Grovesend,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.4
524560,Grovesend,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.6
524560,Grovesend,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
524560,Grovesend,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
524560,Grovesend,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
524560,Grovesend,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
524560,Grovesend,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
524560,Grovesend,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
524560,Grovesend,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
524560,Grovesend,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
524560,Grovesend,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
524560,Grovesend,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
524560,Grovesend,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
524560,Grovesend,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
524560,Grovesend,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
524560,Grovesend,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
524560,Grovesend,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
524560,Grovesend,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.36
524560,Grovesend,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
524560,Grovesend,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
524560,Grovesend,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
524560,Grovesend,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
524560,Grovesend,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
524560,Grovesend,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,33.8
524560,Grovesend,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
524560,Grovesend,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
524560,Grovesend,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
524560,Grovesend,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.02
524560,Grovesend,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
524560,Grovesend,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.34
524560,Grovesend,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
524560,Grovesend,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
524560,Grovesend,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
524560,Grovesend,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
524560,Grovesend,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.43
524560,Grovesend,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.4
524560,Grovesend,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.4
524560,Grovesend,2023-06-14T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,72.8
524560,Grovesend,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.4
524560,Grovesend,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
524560,Grovesend,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.6
524560,Grovesend,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
524560,Grovesend,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
524560,Grovesend,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
524560,Grovesend,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
524560,Grovesend,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
524560,Grovesend,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
524560,Grovesend,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
524560,Grovesend,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
524560,Grovesend,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
524560,Grovesend,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
524560,Grovesend,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
524560,Grovesend,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
524560,Grovesend,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
524560,Grovesend,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
524560,Grovesend,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
524560,Grovesend,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.73
524560,Grovesend,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
524560,Grovesend,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
524560,Grovesend,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
524560,Grovesend,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
524560,Grovesend,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
524560,Grovesend,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,33.5
524560,Grovesend,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
524560,Grovesend,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
524560,Grovesend,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
524560,Grovesend,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
524560,Grovesend,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
524560,Grovesend,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.56
524560,Grovesend,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
524560,Grovesend,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.18
524560,Grovesend,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
524560,Grovesend,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
524560,Grovesend,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
524560,Grovesend,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
524560,Grovesend,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.07
524560,Grovesend,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.57
524560,Grovesend,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.63
524560,Grovesend,2023-06-14T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,68.5
524560,Grovesend,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.2
524560,Grovesend,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.5
524560,Grovesend,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.6
524560,Grovesend,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
524560,Grovesend,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
524560,Grovesend,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
524560,Grovesend,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
524560,Grovesend,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
524560,Grovesend,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
524560,Grovesend,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
524560,Grovesend,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
524560,Grovesend,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
524560,Grovesend,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
524560,Grovesend,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
524560,Grovesend,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
524560,Grovesend,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
524560,Grovesend,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
524560,Grovesend,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
524560,Grovesend,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
524560,Grovesend,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
524560,Grovesend,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
524560,Grovesend,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
524560,Grovesend,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
524560,Grovesend,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
524560,Grovesend,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,33.2
524560,Grovesend,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
524560,Grovesend,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
524560,Grovesend,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
524560,Grovesend,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
524560,Grovesend,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.49
524560,Grovesend,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
524560,Grovesend,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.46
524560,Grovesend,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
524560,Grovesend,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
524560,Grovesend,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
524560,Grovesend,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
524560,Grovesend,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.45
524560,Grovesend,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.48
524560,Grovesend,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.62
524560,Grovesend,2023-06-14T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
524560,Grovesend,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.0
524560,Grovesend,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
524560,Grovesend,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.9
524560,Grovesend,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
524560,Grovesend,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
524560,Grovesend,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
524560,Grovesend,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
524560,Grovesend,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
524560,Grovesend,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
524560,Grovesend,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
524560,Grovesend,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
524560,Grovesend,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
524560,Grovesend,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
524560,Grovesend,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
524560,Grovesend,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
524560,Grovesend,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
524560,Grovesend,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
524560,Grovesend,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
524560,Grovesend,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.37
524560,Grovesend,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
524560,Grovesend,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
524560,Grovesend,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
524560,Grovesend,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
524560,Grovesend,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
524560,Grovesend,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,33.1
524560,Grovesend,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
524560,Grovesend,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
524560,Grovesend,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
524560,Grovesend,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
524560,Grovesend,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
524560,Grovesend,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
524560,Grovesend,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.4
524560,Grovesend,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
524560,Grovesend,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.62
524560,Grovesend,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
524560,Grovesend,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
524560,Grovesend,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
524560,Grovesend,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
524560,Grovesend,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.66
524560,Grovesend,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.12
524560,Grovesend,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.91
524560,Grovesend,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.64
524560,Grovesend,2023-06-14T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
524560,Grovesend,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.1
524560,Grovesend,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.7
524560,Grovesend,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.7
524560,Grovesend,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
524560,Grovesend,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
524560,Grovesend,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
524560,Grovesend,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
524560,Grovesend,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
524560,Grovesend,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
524560,Grovesend,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
524560,Grovesend,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
524560,Grovesend,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
524560,Grovesend,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
524560,Grovesend,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
524560,Grovesend,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
524560,Grovesend,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
524560,Grovesend,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
524560,Grovesend,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
524560,Grovesend,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.3
524560,Grovesend,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
524560,Grovesend,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
524560,Grovesend,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
524560,Grovesend,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
524560,Grovesend,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
524560,Grovesend,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,32.8
524560,Grovesend,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
524560,Grovesend,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
524560,Grovesend,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
524560,Grovesend,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
524560,Grovesend,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
524560,Grovesend,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.87
524560,Grovesend,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
524560,Grovesend,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.5
524560,Grovesend,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
524560,Grovesend,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
524560,Grovesend,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
524560,Grovesend,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
524560,Grovesend,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.34
524560,Grovesend,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.24
524560,Grovesend,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.4
524560,Grovesend,2023-06-14T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
524560,Grovesend,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.9
524560,Grovesend,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.7
524560,Grovesend,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.8
524560,Grovesend,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
524560,Grovesend,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
524560,Grovesend,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
524560,Grovesend,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
524560,Grovesend,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
524560,Grovesend,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
524560,Grovesend,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
524560,Grovesend,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
524560,Grovesend,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
