Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
524560,Grovesend,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
524560,Grovesend,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
524560,Grovesend,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
524560,Grovesend,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
524560,Grovesend,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
524560,Grovesend,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
524560,Grovesend,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
524560,Grovesend,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
524560,Grovesend,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
524560,Grovesend,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
524560,Grovesend,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
524560,Grovesend,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
524560,Grovesend,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
524560,Grovesend,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,32.6
524560,Grovesend,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
524560,Grovesend,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
524560,Grovesend,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
524560,Grovesend,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
524560,Grovesend,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
524560,Grovesend,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
524560,Grovesend,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.05
524560,Grovesend,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.17
524560,Grovesend,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.75
524560,Grovesend,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
524560,Grovesend,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
524560,Grovesend,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
524560,Grovesend,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
524560,Grovesend,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.64
524560,Grovesend,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.48
524560,Grovesend,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.42
524560,Grovesend,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.07
524560,Grovesend,2023-06-14T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
524560,Grovesend,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.2
524560,Grovesend,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.1
524560,Grovesend,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.7
524560,Grovesend,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
524560,Grovesend,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
524560,Grovesend,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
524560,Grovesend,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
524560,Grovesend,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
524560,Grovesend,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
524560,Grovesend,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
524560,Grovesend,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
524560,Grovesend,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
524560,Grovesend,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
524560,Grovesend,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
524560,Grovesend,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
524560,Grovesend,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
524560,Grovesend,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
524560,Grovesend,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
524560,Grovesend,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
524560,Grovesend,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
524560,Grovesend,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
524560,Grovesend,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
524560,Grovesend,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
524560,Grovesend,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
524560,Grovesend,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
524560,Grovesend,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
524560,Grovesend,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,32.4
524560,Grovesend,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
524560,Grovesend,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
524560,Grovesend,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
524560,Grovesend,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
524560,Grovesend,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
524560,Grovesend,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
524560,Grovesend,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.3
524560,Grovesend,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.93
524560,Grovesend,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.8
524560,Grovesend,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
524560,Grovesend,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
524560,Grovesend,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
524560,Grovesend,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
524560,Grovesend,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.52
524560,Grovesend,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.93
524560,Grovesend,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.06
524560,Grovesend,2023-06-14T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
524560,Grovesend,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.6
524560,Grovesend,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.0
524560,Grovesend,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.4
524560,Grovesend,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
524560,Grovesend,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
524560,Grovesend,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
524560,Grovesend,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
524560,Grovesend,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
524560,Grovesend,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
524560,Grovesend,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
524560,Grovesend,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
524560,Grovesend,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
524560,Grovesend,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
524560,Grovesend,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
524560,Grovesend,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
524560,Grovesend,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
524560,Grovesend,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
524560,Grovesend,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
524560,Grovesend,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
524560,Grovesend,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
524560,Grovesend,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
524560,Grovesend,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
524560,Grovesend,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
524560,Grovesend,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
524560,Grovesend,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,32.3
524560,Grovesend,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
524560,Grovesend,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
524560,Grovesend,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
524560,Grovesend,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
524560,Grovesend,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.17
524560,Grovesend,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.3
524560,Grovesend,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.57
524560,Grovesend,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
524560,Grovesend,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
524560,Grovesend,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
524560,Grovesend,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
524560,Grovesend,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.6
524560,Grovesend,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.5
524560,Grovesend,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.24
524560,Grovesend,2023-06-14T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
524560,Grovesend,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.6
524560,Grovesend,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.5
524560,Grovesend,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.6
524560,Grovesend,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
524560,Grovesend,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
524560,Grovesend,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
524560,Grovesend,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
524560,Grovesend,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
524560,Grovesend,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
524560,Grovesend,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
524560,Grovesend,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
524560,Grovesend,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
524560,Grovesend,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
524560,Grovesend,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
524560,Grovesend,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
524560,Grovesend,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
524560,Grovesend,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
524560,Grovesend,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
524560,Grovesend,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
524560,Grovesend,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
524560,Grovesend,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
524560,Grovesend,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
524560,Grovesend,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
524560,Grovesend,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
524560,Grovesend,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
524560,Grovesend,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,32.1
524560,Grovesend,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
524560,Grovesend,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
524560,Grovesend,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
524560,Grovesend,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.48
524560,Grovesend,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.21
524560,Grovesend,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.48
524560,Grovesend,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
524560,Grovesend,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
524560,Grovesend,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
524560,Grovesend,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
524560,Grovesend,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.18
524560,Grovesend,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.45
524560,Grovesend,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.91
524560,Grovesend,2023-06-14T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.3
524560,Grovesend,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.8
524560,Grovesend,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.6
524560,Grovesend,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.9
524560,Grovesend,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
524560,Grovesend,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
524560,Grovesend,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
524560,Grovesend,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
524560,Grovesend,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
524560,Grovesend,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
524560,Grovesend,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
524560,Grovesend,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
524560,Grovesend,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
524560,Grovesend,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
524560,Grovesend,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
524560,Grovesend,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
524560,Grovesend,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
524560,Grovesend,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
524560,Grovesend,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
524560,Grovesend,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
524560,Grovesend,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
524560,Grovesend,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
524560,Grovesend,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
524560,Grovesend,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
524560,Grovesend,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
524560,Grovesend,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,31.9
524560,Grovesend,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
524560,Grovesend,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
524560,Grovesend,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
524560,Grovesend,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
524560,Grovesend,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
524560,Grovesend,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.79
524560,Grovesend,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.08
524560,Grovesend,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.94
524560,Grovesend,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
524560,Grovesend,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
524560,Grovesend,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
524560,Grovesend,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
524560,Grovesend,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.58
524560,Grovesend,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.25
524560,Grovesend,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.85
524560,Grovesend,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.67
524560,Grovesend,2023-06-14T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,45.0
524560,Grovesend,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.0
524560,Grovesend,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.9
524560,Grovesend,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.8
524560,Grovesend,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
524560,Grovesend,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
524560,Grovesend,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
524560,Grovesend,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
524560,Grovesend,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
524560,Grovesend,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
524560,Grovesend,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
524560,Grovesend,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
524560,Grovesend,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
524560,Grovesend,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
524560,Grovesend,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
524560,Grovesend,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
524560,Grovesend,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
524560,Grovesend,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
524560,Grovesend,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
524560,Grovesend,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
524560,Grovesend,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
524560,Grovesend,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
524560,Grovesend,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
524560,Grovesend,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,31.6
524560,Grovesend,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
524560,Grovesend,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
524560,Grovesend,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
524560,Grovesend,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
524560,Grovesend,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.81
524560,Grovesend,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.93
524560,Grovesend,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.59
524560,Grovesend,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
524560,Grovesend,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
524560,Grovesend,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
524560,Grovesend,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
524560,Grovesend,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
524560,Grovesend,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.77
524560,Grovesend,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.82
524560,Grovesend,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.03
524560,Grovesend,2023-06-14T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
524560,Grovesend,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.9
524560,Grovesend,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.7
524560,Grovesend,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.6
524560,Grovesend,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
524560,Grovesend,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
524560,Grovesend,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
524560,Grovesend,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
524560,Grovesend,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
524560,Grovesend,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
524560,Grovesend,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
524560,Grovesend,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
524560,Grovesend,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
524560,Grovesend,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
524560,Grovesend,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
524560,Grovesend,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
524560,Grovesend,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
524560,Grovesend,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
524560,Grovesend,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
524560,Grovesend,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
524560,Grovesend,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
524560,Grovesend,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
524560,Grovesend,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
524560,Grovesend,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
524560,Grovesend,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,31.4
524560,Grovesend,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
524560,Grovesend,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
524560,Grovesend,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
524560,Grovesend,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
524560,Grovesend,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
524560,Grovesend,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
524560,Grovesend,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
524560,Grovesend,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.94
524560,Grovesend,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.22
524560,Grovesend,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.26
524560,Grovesend,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
524560,Grovesend,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
524560,Grovesend,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
524560,Grovesend,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
524560,Grovesend,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.94
524560,Grovesend,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.99
524560,Grovesend,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.4
524560,Grovesend,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.29
524560,Grovesend,2023-06-14T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
524560,Grovesend,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.2
524560,Grovesend,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.8
524560,Grovesend,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
524560,Grovesend,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
524560,Grovesend,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
524560,Grovesend,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
524560,Grovesend,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
524560,Grovesend,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
524560,Grovesend,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
524560,Grovesend,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
524560,Grovesend,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
524560,Grovesend,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
524560,Grovesend,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
524560,Grovesend,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
524560,Grovesend,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
524560,Grovesend,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
524560,Grovesend,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
524560,Grovesend,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
524560,Grovesend,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
524560,Grovesend,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
524560,Grovesend,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
524560,Grovesend,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
524560,Grovesend,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
524560,Grovesend,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
524560,Grovesend,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,31.2
524560,Grovesend,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
524560,Grovesend,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
524560,Grovesend,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
524560,Grovesend,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
524560,Grovesend,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
524560,Grovesend,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.41
524560,Grovesend,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.48
524560,Grovesend,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.18
524560,Grovesend,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
524560,Grovesend,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
524560,Grovesend,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
524560,Grovesend,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
524560,Grovesend,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.82
524560,Grovesend,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.36
524560,Grovesend,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.96
524560,Grovesend,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.05
524560,Grovesend,2023-06-14T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.1
524560,Grovesend,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.9
524560,Grovesend,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.8
524560,Grovesend,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.4
524560,Grovesend,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
524560,Grovesend,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
524560,Grovesend,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
524560,Grovesend,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
524560,Grovesend,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
524560,Grovesend,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
524560,Grovesend,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
524560,Grovesend,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
524560,Grovesend,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
524560,Grovesend,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
524560,Grovesend,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
524560,Grovesend,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
524560,Grovesend,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
524560,Grovesend,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
524560,Grovesend,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
524560,Grovesend,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
524560,Grovesend,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
524560,Grovesend,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
524560,Grovesend,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,31.0
524560,Grovesend,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
524560,Grovesend,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
524560,Grovesend,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
524560,Grovesend,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
524560,Grovesend,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
524560,Grovesend,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.87
524560,Grovesend,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.65
524560,Grovesend,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.94
524560,Grovesend,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
524560,Grovesend,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
524560,Grovesend,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
524560,Grovesend,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
524560,Grovesend,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.45
524560,Grovesend,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.42
524560,Grovesend,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.68
524560,Grovesend,2023-06-14T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
524560,Grovesend,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.9
524560,Grovesend,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
524560,Grovesend,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.0
524560,Grovesend,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
524560,Grovesend,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
524560,Grovesend,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
524560,Grovesend,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
524560,Grovesend,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
524560,Grovesend,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
524560,Grovesend,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
524560,Grovesend,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
524560,Grovesend,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
524560,Grovesend,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
524560,Grovesend,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
524560,Grovesend,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
524560,Grovesend,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
524560,Grovesend,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
524560,Grovesend,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
524560,Grovesend,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
524560,Grovesend,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
524560,Grovesend,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
524560,Grovesend,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
524560,Grovesend,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,30.8
524560,Grovesend,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
524560,Grovesend,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
524560,Grovesend,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
524560,Grovesend,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
524560,Grovesend,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
524560,Grovesend,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
524560,Grovesend,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.55
524560,Grovesend,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.8
524560,Grovesend,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.65
524560,Grovesend,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
524560,Grovesend,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
524560,Grovesend,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
524560,Grovesend,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
524560,Grovesend,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.05
524560,Grovesend,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.44
524560,Grovesend,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.5
524560,Grovesend,2023-06-14T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
524560,Grovesend,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.2
524560,Grovesend,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.9
524560,Grovesend,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.2
524560,Grovesend,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
524560,Grovesend,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
524560,Grovesend,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
524560,Grovesend,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
524560,Grovesend,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
524560,Grovesend,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
524560,Grovesend,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
