Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
524560,Grovesend,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
524560,Grovesend,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
524560,Grovesend,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
524560,Grovesend,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
524560,Grovesend,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
524560,Grovesend,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
524560,Grovesend,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
524560,Grovesend,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
524560,Grovesend,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
524560,Grovesend,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
524560,Grovesend,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
524560,Grovesend,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
524560,Grovesend,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,30.6
524560,Grovesend,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
524560,Grovesend,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
524560,Grovesend,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
524560,Grovesend,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
524560,Grovesend,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
524560,Grovesend,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
524560,Grovesend,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
524560,Grovesend,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.32
524560,Grovesend,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
524560,Grovesend,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
524560,Grovesend,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
524560,Grovesend,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
524560,Grovesend,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.32
524560,Grovesend,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.84
524560,Grovesend,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.81
524560,Grovesend,2023-06-14T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
524560,Grovesend,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.4
524560,Grovesend,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.9
524560,Grovesend,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.2
524560,Grovesend,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
524560,Grovesend,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
524560,Grovesend,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
524560,Grovesend,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
524560,Grovesend,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
524560,Grovesend,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
524560,Grovesend,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
524560,Grovesend,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
524560,Grovesend,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
524560,Grovesend,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
524560,Grovesend,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
524560,Grovesend,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
524560,Grovesend,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
524560,Grovesend,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
524560,Grovesend,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
524560,Grovesend,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
524560,Grovesend,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
524560,Grovesend,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
524560,Grovesend,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
524560,Grovesend,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
524560,Grovesend,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
524560,Grovesend,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
524560,Grovesend,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,30.5
524560,Grovesend,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
524560,Grovesend,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
524560,Grovesend,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
524560,Grovesend,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
524560,Grovesend,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
524560,Grovesend,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.12
524560,Grovesend,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.16
524560,Grovesend,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.98
524560,Grovesend,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
524560,Grovesend,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
524560,Grovesend,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
524560,Grovesend,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
524560,Grovesend,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.0
524560,Grovesend,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.19
524560,Grovesend,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.98
524560,Grovesend,2023-06-14T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
524560,Grovesend,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.8
524560,Grovesend,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.6
524560,Grovesend,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.6
524560,Grovesend,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
524560,Grovesend,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
524560,Grovesend,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
524560,Grovesend,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
524560,Grovesend,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
524560,Grovesend,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
524560,Grovesend,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
524560,Grovesend,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
524560,Grovesend,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
524560,Grovesend,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
524560,Grovesend,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
524560,Grovesend,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
524560,Grovesend,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
524560,Grovesend,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
524560,Grovesend,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
524560,Grovesend,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
524560,Grovesend,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
524560,Grovesend,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
524560,Grovesend,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
524560,Grovesend,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
524560,Grovesend,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
524560,Grovesend,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,30.3
524560,Grovesend,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
524560,Grovesend,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
524560,Grovesend,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
524560,Grovesend,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
524560,Grovesend,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.65
524560,Grovesend,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.75
524560,Grovesend,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.07
524560,Grovesend,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
524560,Grovesend,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
524560,Grovesend,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
524560,Grovesend,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
524560,Grovesend,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.31
524560,Grovesend,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.39
524560,Grovesend,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.75
524560,Grovesend,2023-06-14T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
524560,Grovesend,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.0
524560,Grovesend,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.2
524560,Grovesend,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.8
524560,Grovesend,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
524560,Grovesend,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
524560,Grovesend,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
524560,Grovesend,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
524560,Grovesend,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
524560,Grovesend,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
524560,Grovesend,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
524560,Grovesend,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
524560,Grovesend,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
524560,Grovesend,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
524560,Grovesend,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
524560,Grovesend,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
524560,Grovesend,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
524560,Grovesend,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
524560,Grovesend,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
524560,Grovesend,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
524560,Grovesend,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
524560,Grovesend,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
524560,Grovesend,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
524560,Grovesend,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
524560,Grovesend,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,30.1
524560,Grovesend,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
524560,Grovesend,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
524560,Grovesend,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
524560,Grovesend,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
524560,Grovesend,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
524560,Grovesend,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.61
524560,Grovesend,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.02
524560,Grovesend,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.57
524560,Grovesend,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
524560,Grovesend,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
524560,Grovesend,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
524560,Grovesend,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
524560,Grovesend,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.37
524560,Grovesend,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.66
524560,Grovesend,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.76
524560,Grovesend,2023-06-14T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
524560,Grovesend,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.1
524560,Grovesend,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.2
524560,Grovesend,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.7
524560,Grovesend,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
524560,Grovesend,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
524560,Grovesend,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
524560,Grovesend,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
524560,Grovesend,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
524560,Grovesend,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
524560,Grovesend,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
524560,Grovesend,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
524560,Grovesend,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
524560,Grovesend,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
524560,Grovesend,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
524560,Grovesend,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
524560,Grovesend,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
524560,Grovesend,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
524560,Grovesend,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
524560,Grovesend,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
524560,Grovesend,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
524560,Grovesend,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
524560,Grovesend,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
524560,Grovesend,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
524560,Grovesend,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
524560,Grovesend,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,30.0
524560,Grovesend,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
524560,Grovesend,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
524560,Grovesend,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
524560,Grovesend,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.6
524560,Grovesend,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.53
524560,Grovesend,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.89
524560,Grovesend,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
524560,Grovesend,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
524560,Grovesend,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
524560,Grovesend,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
524560,Grovesend,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.76
524560,Grovesend,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.39
524560,Grovesend,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.98
524560,Grovesend,2023-06-14T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
524560,Grovesend,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.3
524560,Grovesend,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.2
524560,Grovesend,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.4
524560,Grovesend,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
524560,Grovesend,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
524560,Grovesend,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
524560,Grovesend,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
524560,Grovesend,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
524560,Grovesend,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
524560,Grovesend,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
524560,Grovesend,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
524560,Grovesend,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
524560,Grovesend,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
524560,Grovesend,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
524560,Grovesend,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
524560,Grovesend,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
524560,Grovesend,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
524560,Grovesend,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
524560,Grovesend,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
524560,Grovesend,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
524560,Grovesend,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
524560,Grovesend,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
524560,Grovesend,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,29.9
524560,Grovesend,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
524560,Grovesend,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
524560,Grovesend,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
524560,Grovesend,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
524560,Grovesend,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.98
524560,Grovesend,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.9
524560,Grovesend,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.92
524560,Grovesend,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
524560,Grovesend,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
524560,Grovesend,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
524560,Grovesend,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
524560,Grovesend,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.37
524560,Grovesend,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.31
524560,Grovesend,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.18
524560,Grovesend,2023-06-14T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
524560,Grovesend,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.9
524560,Grovesend,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
524560,Grovesend,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.7
524560,Grovesend,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
524560,Grovesend,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
524560,Grovesend,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
524560,Grovesend,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
524560,Grovesend,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
524560,Grovesend,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
524560,Grovesend,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
524560,Grovesend,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
524560,Grovesend,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
524560,Grovesend,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
524560,Grovesend,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
524560,Grovesend,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
524560,Grovesend,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
524560,Grovesend,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
524560,Grovesend,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
524560,Grovesend,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
524560,Grovesend,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
524560,Grovesend,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
524560,Grovesend,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
524560,Grovesend,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
524560,Grovesend,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
524560,Grovesend,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,29.8
524560,Grovesend,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
524560,Grovesend,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
524560,Grovesend,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
524560,Grovesend,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
524560,Grovesend,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
524560,Grovesend,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.44
524560,Grovesend,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.92
524560,Grovesend,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.06
524560,Grovesend,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
524560,Grovesend,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
524560,Grovesend,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
524560,Grovesend,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
524560,Grovesend,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.57
524560,Grovesend,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.16
524560,Grovesend,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.87
524560,Grovesend,2023-06-14T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
524560,Grovesend,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.2
524560,Grovesend,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.4
524560,Grovesend,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.2
524560,Grovesend,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
524560,Grovesend,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
524560,Grovesend,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
524560,Grovesend,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
524560,Grovesend,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
524560,Grovesend,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
524560,Grovesend,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
524560,Grovesend,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
524560,Grovesend,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
524560,Grovesend,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
524560,Grovesend,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
524560,Grovesend,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
524560,Grovesend,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
524560,Grovesend,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
524560,Grovesend,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
524560,Grovesend,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
524560,Grovesend,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
524560,Grovesend,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
524560,Grovesend,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
524560,Grovesend,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
524560,Grovesend,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
524560,Grovesend,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
524560,Grovesend,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,29.7
524560,Grovesend,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
524560,Grovesend,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
524560,Grovesend,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
524560,Grovesend,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
524560,Grovesend,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
524560,Grovesend,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
524560,Grovesend,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.54
524560,Grovesend,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.86
524560,Grovesend,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
524560,Grovesend,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
524560,Grovesend,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
524560,Grovesend,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
524560,Grovesend,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.51
524560,Grovesend,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.2
524560,Grovesend,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.29
524560,Grovesend,2023-06-14T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
524560,Grovesend,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.2
524560,Grovesend,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.6
524560,Grovesend,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.8
524560,Grovesend,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
524560,Grovesend,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
524560,Grovesend,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
524560,Grovesend,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
524560,Grovesend,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
524560,Grovesend,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
524560,Grovesend,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
524560,Grovesend,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
524560,Grovesend,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
524560,Grovesend,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
524560,Grovesend,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
524560,Grovesend,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
524560,Grovesend,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
524560,Grovesend,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
524560,Grovesend,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
524560,Grovesend,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
524560,Grovesend,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
524560,Grovesend,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
524560,Grovesend,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
524560,Grovesend,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
524560,Grovesend,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,29.6
524560,Grovesend,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
524560,Grovesend,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
524560,Grovesend,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
524560,Grovesend,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
524560,Grovesend,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
524560,Grovesend,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
524560,Grovesend,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
524560,Grovesend,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
524560,Grovesend,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
524560,Grovesend,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
524560,Grovesend,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
524560,Grovesend,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
524560,Grovesend,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.95
524560,Grovesend,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.91
524560,Grovesend,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.72
524560,Grovesend,2023-06-14T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
524560,Grovesend,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.5
524560,Grovesend,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.2
524560,Grovesend,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.9
524560,Grovesend,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
524560,Grovesend,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
524560,Grovesend,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
524560,Grovesend,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
524560,Grovesend,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
524560,Grovesend,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
524560,Grovesend,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
524560,Grovesend,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
524560,Grovesend,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
524560,Grovesend,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
524560,Grovesend,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
524560,Grovesend,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
524560,Grovesend,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
524560,Grovesend,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
524560,Grovesend,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
524560,Grovesend,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
524560,Grovesend,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
524560,Grovesend,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
524560,Grovesend,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
524560,Grovesend,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
524560,Grovesend,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,29.5
524560,Grovesend,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
524560,Grovesend,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
524560,Grovesend,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
524560,Grovesend,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
524560,Grovesend,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
524560,Grovesend,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
524560,Grovesend,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
524560,Grovesend,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.24
524560,Grovesend,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
524560,Grovesend,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
524560,Grovesend,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
524560,Grovesend,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
524560,Grovesend,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.94
524560,Grovesend,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.57
524560,Grovesend,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.6
524560,Grovesend,2023-06-14T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
524560,Grovesend,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.6
524560,Grovesend,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.9
524560,Grovesend,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.3
524560,Grovesend,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
524560,Grovesend,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
524560,Grovesend,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
524560,Grovesend,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
524560,Grovesend,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
524560,Grovesend,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
524560,Grovesend,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
