Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
524560,Grovesend,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
524560,Grovesend,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
524560,Grovesend,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
524560,Grovesend,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
524560,Grovesend,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
524560,Grovesend,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
524560,Grovesend,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
524560,Grovesend,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
524560,Grovesend,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
524560,Grovesend,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
524560,Grovesend,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,29.5
524560,Grovesend,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
524560,Grovesend,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
524560,Grovesend,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
524560,Grovesend,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
524560,Grovesend,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
524560,Grovesend,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
524560,Grovesend,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.85
524560,Grovesend,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.22
524560,Grovesend,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
524560,Grovesend,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
524560,Grovesend,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
524560,Grovesend,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
524560,Grovesend,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.5
524560,Grovesend,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.24
524560,Grovesend,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.08
524560,Grovesend,2023-06-14T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
524560,Grovesend,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.8
524560,Grovesend,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
524560,Grovesend,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.9
524560,Grovesend,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
524560,Grovesend,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
524560,Grovesend,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
524560,Grovesend,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
524560,Grovesend,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
524560,Grovesend,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
524560,Grovesend,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
524560,Grovesend,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
524560,Grovesend,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
524560,Grovesend,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
524560,Grovesend,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
524560,Grovesend,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
524560,Grovesend,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
524560,Grovesend,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
524560,Grovesend,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
524560,Grovesend,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
524560,Grovesend,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
524560,Grovesend,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
524560,Grovesend,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
524560,Grovesend,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
524560,Grovesend,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
524560,Grovesend,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,29.6
524560,Grovesend,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
524560,Grovesend,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
524560,Grovesend,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
524560,Grovesend,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
524560,Grovesend,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
524560,Grovesend,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.05
524560,Grovesend,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.47
524560,Grovesend,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
524560,Grovesend,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
524560,Grovesend,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
524560,Grovesend,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
524560,Grovesend,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
524560,Grovesend,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.8
524560,Grovesend,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
524560,Grovesend,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.78
524560,Grovesend,2023-06-14T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
524560,Grovesend,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
524560,Grovesend,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.6
524560,Grovesend,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.0
524560,Grovesend,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
524560,Grovesend,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
524560,Grovesend,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
524560,Grovesend,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
524560,Grovesend,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
524560,Grovesend,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
524560,Grovesend,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
524560,Grovesend,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
524560,Grovesend,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
524560,Grovesend,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
524560,Grovesend,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
524560,Grovesend,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
524560,Grovesend,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
524560,Grovesend,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
524560,Grovesend,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
524560,Grovesend,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
524560,Grovesend,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
524560,Grovesend,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
524560,Grovesend,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
524560,Grovesend,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
524560,Grovesend,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,29.6
524560,Grovesend,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
524560,Grovesend,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
524560,Grovesend,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
524560,Grovesend,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
524560,Grovesend,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
524560,Grovesend,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.82
524560,Grovesend,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.25
524560,Grovesend,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
524560,Grovesend,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
524560,Grovesend,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
524560,Grovesend,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
524560,Grovesend,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
524560,Grovesend,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.76
524560,Grovesend,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.88
524560,Grovesend,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.41
524560,Grovesend,2023-06-14T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
524560,Grovesend,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.8
524560,Grovesend,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
524560,Grovesend,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.6
524560,Grovesend,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
524560,Grovesend,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
524560,Grovesend,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
524560,Grovesend,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
524560,Grovesend,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
524560,Grovesend,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
524560,Grovesend,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
524560,Grovesend,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
524560,Grovesend,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
524560,Grovesend,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
524560,Grovesend,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
524560,Grovesend,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
524560,Grovesend,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
524560,Grovesend,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
524560,Grovesend,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
524560,Grovesend,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
524560,Grovesend,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
524560,Grovesend,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
524560,Grovesend,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
524560,Grovesend,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
524560,Grovesend,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,29.7
524560,Grovesend,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
524560,Grovesend,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
524560,Grovesend,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
524560,Grovesend,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
524560,Grovesend,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
524560,Grovesend,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
524560,Grovesend,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
524560,Grovesend,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.98
524560,Grovesend,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
524560,Grovesend,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
524560,Grovesend,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
524560,Grovesend,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
524560,Grovesend,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
524560,Grovesend,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
524560,Grovesend,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.53
524560,Grovesend,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.15
524560,Grovesend,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.34
524560,Grovesend,2023-06-14T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.3
524560,Grovesend,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
524560,Grovesend,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.1
524560,Grovesend,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
524560,Grovesend,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
524560,Grovesend,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
524560,Grovesend,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
524560,Grovesend,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
524560,Grovesend,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
524560,Grovesend,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
524560,Grovesend,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
524560,Grovesend,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
524560,Grovesend,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
524560,Grovesend,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
524560,Grovesend,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
524560,Grovesend,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
524560,Grovesend,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
524560,Grovesend,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
524560,Grovesend,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
524560,Grovesend,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
524560,Grovesend,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
524560,Grovesend,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
524560,Grovesend,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
524560,Grovesend,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,29.8
524560,Grovesend,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
524560,Grovesend,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
524560,Grovesend,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
524560,Grovesend,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
524560,Grovesend,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
524560,Grovesend,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
524560,Grovesend,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
524560,Grovesend,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.96
524560,Grovesend,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
524560,Grovesend,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.35
524560,Grovesend,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
524560,Grovesend,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
524560,Grovesend,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
524560,Grovesend,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
524560,Grovesend,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.21
524560,Grovesend,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.75
524560,Grovesend,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.53
524560,Grovesend,2023-06-14T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
524560,Grovesend,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.3
524560,Grovesend,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.1
524560,Grovesend,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.8
524560,Grovesend,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
524560,Grovesend,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
524560,Grovesend,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
524560,Grovesend,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
524560,Grovesend,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
524560,Grovesend,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
524560,Grovesend,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
524560,Grovesend,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
524560,Grovesend,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
524560,Grovesend,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
524560,Grovesend,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
524560,Grovesend,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
524560,Grovesend,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
524560,Grovesend,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
524560,Grovesend,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
524560,Grovesend,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
524560,Grovesend,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
524560,Grovesend,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
524560,Grovesend,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
524560,Grovesend,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
524560,Grovesend,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
524560,Grovesend,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,29.9
524560,Grovesend,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
524560,Grovesend,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
524560,Grovesend,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
524560,Grovesend,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
524560,Grovesend,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
524560,Grovesend,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
524560,Grovesend,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
524560,Grovesend,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
524560,Grovesend,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
524560,Grovesend,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.92
524560,Grovesend,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.57
524560,Grovesend,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
524560,Grovesend,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
524560,Grovesend,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
524560,Grovesend,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
524560,Grovesend,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.86
524560,Grovesend,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.03
524560,Grovesend,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.97
524560,Grovesend,2023-06-14T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.3
524560,Grovesend,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
524560,Grovesend,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.9
524560,Grovesend,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
524560,Grovesend,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
524560,Grovesend,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
524560,Grovesend,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
524560,Grovesend,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
524560,Grovesend,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
524560,Grovesend,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
524560,Grovesend,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
524560,Grovesend,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
524560,Grovesend,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
524560,Grovesend,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
524560,Grovesend,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
524560,Grovesend,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
524560,Grovesend,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
524560,Grovesend,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
524560,Grovesend,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
524560,Grovesend,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
524560,Grovesend,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
524560,Grovesend,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
524560,Grovesend,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,29.9
524560,Grovesend,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
524560,Grovesend,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
524560,Grovesend,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
524560,Grovesend,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
524560,Grovesend,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
524560,Grovesend,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
524560,Grovesend,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
524560,Grovesend,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
524560,Grovesend,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
524560,Grovesend,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
524560,Grovesend,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
524560,Grovesend,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.61
524560,Grovesend,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
524560,Grovesend,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
524560,Grovesend,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
524560,Grovesend,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
524560,Grovesend,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.56
524560,Grovesend,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.55
524560,Grovesend,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.0
524560,Grovesend,2023-06-14T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
524560,Grovesend,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.5
524560,Grovesend,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.5
524560,Grovesend,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.8
524560,Grovesend,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
524560,Grovesend,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
524560,Grovesend,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
524560,Grovesend,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
524560,Grovesend,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
524560,Grovesend,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
524560,Grovesend,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
524560,Grovesend,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
524560,Grovesend,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
524560,Grovesend,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
524560,Grovesend,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
524560,Grovesend,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
524560,Grovesend,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
524560,Grovesend,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
524560,Grovesend,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
524560,Grovesend,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
524560,Grovesend,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
524560,Grovesend,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
524560,Grovesend,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
524560,Grovesend,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
524560,Grovesend,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,30.1
524560,Grovesend,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
524560,Grovesend,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
524560,Grovesend,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
524560,Grovesend,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
524560,Grovesend,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
524560,Grovesend,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
524560,Grovesend,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.89
524560,Grovesend,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
524560,Grovesend,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
524560,Grovesend,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
524560,Grovesend,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
524560,Grovesend,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
524560,Grovesend,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.04
524560,Grovesend,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.21
524560,Grovesend,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.49
524560,Grovesend,2023-06-14T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.3
524560,Grovesend,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
524560,Grovesend,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.9
524560,Grovesend,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
524560,Grovesend,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
524560,Grovesend,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
524560,Grovesend,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
524560,Grovesend,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
524560,Grovesend,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
524560,Grovesend,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
524560,Grovesend,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
524560,Grovesend,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
524560,Grovesend,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
524560,Grovesend,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
524560,Grovesend,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
524560,Grovesend,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
524560,Grovesend,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
524560,Grovesend,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
524560,Grovesend,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
524560,Grovesend,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
524560,Grovesend,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
524560,Grovesend,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
524560,Grovesend,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,30.3
524560,Grovesend,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
524560,Grovesend,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
524560,Grovesend,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
524560,Grovesend,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
524560,Grovesend,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
524560,Grovesend,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
524560,Grovesend,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
524560,Grovesend,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
524560,Grovesend,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
524560,Grovesend,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
524560,Grovesend,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
524560,Grovesend,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
524560,Grovesend,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
524560,Grovesend,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.65
524560,Grovesend,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.21
524560,Grovesend,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.92
524560,Grovesend,2023-06-14T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
524560,Grovesend,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.6
524560,Grovesend,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
524560,Grovesend,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
524560,Grovesend,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
524560,Grovesend,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
524560,Grovesend,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
524560,Grovesend,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
524560,Grovesend,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
524560,Grovesend,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
524560,Grovesend,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
524560,Grovesend,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
524560,Grovesend,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
524560,Grovesend,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
524560,Grovesend,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
524560,Grovesend,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
524560,Grovesend,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
524560,Grovesend,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
524560,Grovesend,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
524560,Grovesend,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
524560,Grovesend,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
524560,Grovesend,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
524560,Grovesend,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
524560,Grovesend,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
524560,Grovesend,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,30.4
524560,Grovesend,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
524560,Grovesend,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
524560,Grovesend,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
524560,Grovesend,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
524560,Grovesend,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
524560,Grovesend,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.56
524560,Grovesend,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.13
524560,Grovesend,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.75
524560,Grovesend,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
524560,Grovesend,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
524560,Grovesend,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
524560,Grovesend,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
524560,Grovesend,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.17
524560,Grovesend,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.15
524560,Grovesend,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.81
524560,Grovesend,2023-06-14T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
524560,Grovesend,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.5
524560,Grovesend,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.3
524560,Grovesend,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.5
524560,Grovesend,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
524560,Grovesend,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
524560,Grovesend,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
524560,Grovesend,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
524560,Grovesend,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
524560,Grovesend,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
524560,Grovesend,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
524560,Grovesend,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
524560,Grovesend,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
524560,Grovesend,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
