Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
524560,Grovesend,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
524560,Grovesend,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
524560,Grovesend,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
524560,Grovesend,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
524560,Grovesend,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
524560,Grovesend,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
524560,Grovesend,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
524560,Grovesend,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
524560,Grovesend,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
524560,Grovesend,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
524560,Grovesend,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,30.5
524560,Grovesend,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
524560,Grovesend,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
524560,Grovesend,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
524560,Grovesend,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
524560,Grovesend,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
524560,Grovesend,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
524560,Grovesend,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
524560,Grovesend,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
524560,Grovesend,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
524560,Grovesend,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
524560,Grovesend,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
524560,Grovesend,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
524560,Grovesend,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
524560,Grovesend,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.12
524560,Grovesend,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.72
524560,Grovesend,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.56
524560,Grovesend,2023-06-14T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
524560,Grovesend,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.8
524560,Grovesend,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.1
524560,Grovesend,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.5
524560,Grovesend,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
524560,Grovesend,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
524560,Grovesend,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
524560,Grovesend,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
524560,Grovesend,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
524560,Grovesend,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
524560,Grovesend,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
524560,Grovesend,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
524560,Grovesend,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
524560,Grovesend,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
524560,Grovesend,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
524560,Grovesend,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
524560,Grovesend,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
524560,Grovesend,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
524560,Grovesend,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
524560,Grovesend,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
524560,Grovesend,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
524560,Grovesend,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
524560,Grovesend,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
524560,Grovesend,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
524560,Grovesend,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
524560,Grovesend,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,30.7
524560,Grovesend,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
524560,Grovesend,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
524560,Grovesend,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
524560,Grovesend,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
524560,Grovesend,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
524560,Grovesend,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
524560,Grovesend,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
524560,Grovesend,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
524560,Grovesend,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
524560,Grovesend,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
524560,Grovesend,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
524560,Grovesend,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.64
524560,Grovesend,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.8
524560,Grovesend,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.55
524560,Grovesend,2023-06-14T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
524560,Grovesend,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
524560,Grovesend,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.9
524560,Grovesend,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.6
524560,Grovesend,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
524560,Grovesend,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
524560,Grovesend,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
524560,Grovesend,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
524560,Grovesend,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
524560,Grovesend,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
524560,Grovesend,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
524560,Grovesend,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
524560,Grovesend,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
524560,Grovesend,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
524560,Grovesend,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
524560,Grovesend,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
524560,Grovesend,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
524560,Grovesend,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
524560,Grovesend,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
524560,Grovesend,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
524560,Grovesend,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
524560,Grovesend,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
524560,Grovesend,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
524560,Grovesend,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
524560,Grovesend,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,30.9
524560,Grovesend,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
524560,Grovesend,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
524560,Grovesend,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
524560,Grovesend,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
524560,Grovesend,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
524560,Grovesend,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.77
524560,Grovesend,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.05
524560,Grovesend,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
524560,Grovesend,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
524560,Grovesend,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
524560,Grovesend,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
524560,Grovesend,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.96
524560,Grovesend,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.82
524560,Grovesend,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.24
524560,Grovesend,2023-06-14T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
524560,Grovesend,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.1
524560,Grovesend,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.9
524560,Grovesend,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.0
524560,Grovesend,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
524560,Grovesend,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
524560,Grovesend,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
524560,Grovesend,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
524560,Grovesend,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
524560,Grovesend,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
524560,Grovesend,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
524560,Grovesend,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
524560,Grovesend,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
524560,Grovesend,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
524560,Grovesend,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
524560,Grovesend,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
524560,Grovesend,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
524560,Grovesend,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
524560,Grovesend,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
524560,Grovesend,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
524560,Grovesend,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
524560,Grovesend,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
524560,Grovesend,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
524560,Grovesend,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
524560,Grovesend,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
524560,Grovesend,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,31.1
524560,Grovesend,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
524560,Grovesend,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
524560,Grovesend,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
524560,Grovesend,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
524560,Grovesend,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
524560,Grovesend,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.49
524560,Grovesend,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.39
524560,Grovesend,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.61
524560,Grovesend,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
524560,Grovesend,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
524560,Grovesend,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
524560,Grovesend,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
524560,Grovesend,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.39
524560,Grovesend,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.68
524560,Grovesend,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.69
524560,Grovesend,2023-06-14T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
524560,Grovesend,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.9
524560,Grovesend,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
524560,Grovesend,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.9
524560,Grovesend,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
524560,Grovesend,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
524560,Grovesend,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
524560,Grovesend,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
524560,Grovesend,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
524560,Grovesend,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
524560,Grovesend,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
524560,Grovesend,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
524560,Grovesend,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
524560,Grovesend,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
524560,Grovesend,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
524560,Grovesend,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
524560,Grovesend,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
524560,Grovesend,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
524560,Grovesend,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
524560,Grovesend,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
524560,Grovesend,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
524560,Grovesend,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
524560,Grovesend,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
524560,Grovesend,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,31.2
524560,Grovesend,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
524560,Grovesend,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
524560,Grovesend,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
524560,Grovesend,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
524560,Grovesend,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
524560,Grovesend,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
524560,Grovesend,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
524560,Grovesend,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.42
524560,Grovesend,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.72
524560,Grovesend,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
524560,Grovesend,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
524560,Grovesend,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
524560,Grovesend,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
524560,Grovesend,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.52
524560,Grovesend,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.49
524560,Grovesend,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.65
524560,Grovesend,2023-06-14T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
524560,Grovesend,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.9
524560,Grovesend,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
524560,Grovesend,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.8
524560,Grovesend,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
524560,Grovesend,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
524560,Grovesend,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
524560,Grovesend,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
524560,Grovesend,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
524560,Grovesend,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
524560,Grovesend,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
524560,Grovesend,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
524560,Grovesend,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
524560,Grovesend,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
524560,Grovesend,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
524560,Grovesend,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
524560,Grovesend,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
524560,Grovesend,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
524560,Grovesend,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
524560,Grovesend,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
524560,Grovesend,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
524560,Grovesend,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
524560,Grovesend,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
524560,Grovesend,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,31.4
524560,Grovesend,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
524560,Grovesend,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
524560,Grovesend,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
524560,Grovesend,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
524560,Grovesend,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
524560,Grovesend,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
524560,Grovesend,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
524560,Grovesend,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
524560,Grovesend,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.32
524560,Grovesend,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.96
524560,Grovesend,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
524560,Grovesend,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
524560,Grovesend,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
524560,Grovesend,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
524560,Grovesend,2023-06-14T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-14T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-14T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-14T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.1
524560,Grovesend,2023-06-14T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.78
524560,Grovesend,2023-06-14T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.75
524560,Grovesend,2023-06-14T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
524560,Grovesend,2023-06-14T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.6
524560,Grovesend,2023-06-14T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
524560,Grovesend,2023-06-14T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.5
524560,Grovesend,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
524560,Grovesend,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
524560,Grovesend,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
524560,Grovesend,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
524560,Grovesend,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
524560,Grovesend,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
524560,Grovesend,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
524560,Grovesend,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
524560,Grovesend,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
524560,Grovesend,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
524560,Grovesend,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
524560,Grovesend,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
524560,Grovesend,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
524560,Grovesend,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
524560,Grovesend,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
524560,Grovesend,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
524560,Grovesend,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
524560,Grovesend,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
524560,Grovesend,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
524560,Grovesend,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
524560,Grovesend,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,31.6
524560,Grovesend,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
524560,Grovesend,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
524560,Grovesend,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
524560,Grovesend,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
524560,Grovesend,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
524560,Grovesend,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
524560,Grovesend,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.94
524560,Grovesend,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.89
524560,Grovesend,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.65
524560,Grovesend,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
524560,Grovesend,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
524560,Grovesend,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
524560,Grovesend,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
524560,Grovesend,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.33
524560,Grovesend,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.75
524560,Grovesend,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.61
524560,Grovesend,2023-06-14T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
524560,Grovesend,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.2
524560,Grovesend,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
524560,Grovesend,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.9
524560,Grovesend,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
524560,Grovesend,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
524560,Grovesend,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
524560,Grovesend,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
524560,Grovesend,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
524560,Grovesend,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
524560,Grovesend,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
524560,Grovesend,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
524560,Grovesend,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
524560,Grovesend,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
524560,Grovesend,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
524560,Grovesend,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
524560,Grovesend,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
524560,Grovesend,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
524560,Grovesend,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
524560,Grovesend,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
524560,Grovesend,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
524560,Grovesend,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
524560,Grovesend,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
524560,Grovesend,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,31.7
524560,Grovesend,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
524560,Grovesend,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
524560,Grovesend,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
524560,Grovesend,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
524560,Grovesend,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
524560,Grovesend,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
524560,Grovesend,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
524560,Grovesend,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.44
524560,Grovesend,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
524560,Grovesend,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
524560,Grovesend,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
524560,Grovesend,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
524560,Grovesend,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.81
524560,Grovesend,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.54
524560,Grovesend,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.15
524560,Grovesend,2023-06-14T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
524560,Grovesend,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
524560,Grovesend,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
524560,Grovesend,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.9
524560,Grovesend,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
524560,Grovesend,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
524560,Grovesend,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
524560,Grovesend,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
524560,Grovesend,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
524560,Grovesend,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
524560,Grovesend,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
524560,Grovesend,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
524560,Grovesend,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
524560,Grovesend,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
524560,Grovesend,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
524560,Grovesend,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
524560,Grovesend,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
524560,Grovesend,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
524560,Grovesend,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
524560,Grovesend,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
524560,Grovesend,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
524560,Grovesend,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
524560,Grovesend,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,31.9
524560,Grovesend,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
524560,Grovesend,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
524560,Grovesend,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
524560,Grovesend,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
524560,Grovesend,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
524560,Grovesend,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
524560,Grovesend,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
524560,Grovesend,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
524560,Grovesend,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.38
524560,Grovesend,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
524560,Grovesend,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
524560,Grovesend,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
524560,Grovesend,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
524560,Grovesend,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.47
524560,Grovesend,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.88
524560,Grovesend,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.57
524560,Grovesend,2023-06-14T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
524560,Grovesend,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.3
524560,Grovesend,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.2
524560,Grovesend,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.6
524560,Grovesend,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
524560,Grovesend,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
524560,Grovesend,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
524560,Grovesend,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
524560,Grovesend,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
524560,Grovesend,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
524560,Grovesend,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
524560,Grovesend,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
524560,Grovesend,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
524560,Grovesend,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
524560,Grovesend,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
524560,Grovesend,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
524560,Grovesend,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
524560,Grovesend,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
524560,Grovesend,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
524560,Grovesend,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
524560,Grovesend,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
524560,Grovesend,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
524560,Grovesend,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,32.1
524560,Grovesend,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
524560,Grovesend,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
524560,Grovesend,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
524560,Grovesend,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
524560,Grovesend,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
524560,Grovesend,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.34
524560,Grovesend,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
524560,Grovesend,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.22
524560,Grovesend,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
524560,Grovesend,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
524560,Grovesend,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
524560,Grovesend,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
524560,Grovesend,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.76
524560,Grovesend,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.95
524560,Grovesend,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.44
524560,Grovesend,2023-06-14T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
524560,Grovesend,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.6
524560,Grovesend,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.2
524560,Grovesend,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.5
524560,Grovesend,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
524560,Grovesend,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
524560,Grovesend,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
524560,Grovesend,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
524560,Grovesend,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
524560,Grovesend,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
524560,Grovesend,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
524560,Grovesend,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
524560,Grovesend,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
524560,Grovesend,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
524560,Grovesend,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
