Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
524560,Grovesend,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
524560,Grovesend,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
524560,Grovesend,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
524560,Grovesend,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
524560,Grovesend,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
524560,Grovesend,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
524560,Grovesend,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
524560,Grovesend,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,32.3
524560,Grovesend,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
524560,Grovesend,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
524560,Grovesend,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
524560,Grovesend,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
524560,Grovesend,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
524560,Grovesend,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.55
524560,Grovesend,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
524560,Grovesend,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
524560,Grovesend,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
524560,Grovesend,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
524560,Grovesend,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
524560,Grovesend,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.83
524560,Grovesend,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.75
524560,Grovesend,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.05
524560,Grovesend,2023-06-14T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
524560,Grovesend,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.2
524560,Grovesend,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
524560,Grovesend,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
524560,Grovesend,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
524560,Grovesend,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
524560,Grovesend,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
524560,Grovesend,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
524560,Grovesend,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
524560,Grovesend,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
524560,Grovesend,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
524560,Grovesend,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
524560,Grovesend,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
524560,Grovesend,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
524560,Grovesend,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
524560,Grovesend,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
524560,Grovesend,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
524560,Grovesend,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
524560,Grovesend,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
524560,Grovesend,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
524560,Grovesend,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
524560,Grovesend,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
524560,Grovesend,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
524560,Grovesend,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
524560,Grovesend,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,32.4
524560,Grovesend,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
524560,Grovesend,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
524560,Grovesend,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
524560,Grovesend,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
524560,Grovesend,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.76
524560,Grovesend,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
524560,Grovesend,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.66
524560,Grovesend,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
524560,Grovesend,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
524560,Grovesend,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
524560,Grovesend,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
524560,Grovesend,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.7
524560,Grovesend,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.77
524560,Grovesend,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.19
524560,Grovesend,2023-06-14T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
524560,Grovesend,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.6
524560,Grovesend,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
524560,Grovesend,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.2
524560,Grovesend,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
524560,Grovesend,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
524560,Grovesend,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
524560,Grovesend,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
524560,Grovesend,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
524560,Grovesend,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
524560,Grovesend,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
524560,Grovesend,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
524560,Grovesend,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
524560,Grovesend,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
524560,Grovesend,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
524560,Grovesend,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
524560,Grovesend,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
524560,Grovesend,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
524560,Grovesend,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
524560,Grovesend,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
524560,Grovesend,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
524560,Grovesend,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
524560,Grovesend,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
524560,Grovesend,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,32.6
524560,Grovesend,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
524560,Grovesend,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
524560,Grovesend,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
524560,Grovesend,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
524560,Grovesend,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
524560,Grovesend,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
524560,Grovesend,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.3
524560,Grovesend,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.17
524560,Grovesend,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
524560,Grovesend,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
524560,Grovesend,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
524560,Grovesend,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
524560,Grovesend,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.34
524560,Grovesend,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.19
524560,Grovesend,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.74
524560,Grovesend,2023-06-14T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
524560,Grovesend,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.3
524560,Grovesend,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.1
524560,Grovesend,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.2
524560,Grovesend,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
524560,Grovesend,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
524560,Grovesend,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
524560,Grovesend,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
524560,Grovesend,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
524560,Grovesend,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
524560,Grovesend,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
524560,Grovesend,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
524560,Grovesend,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
524560,Grovesend,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
524560,Grovesend,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
524560,Grovesend,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
524560,Grovesend,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
524560,Grovesend,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
524560,Grovesend,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
524560,Grovesend,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
524560,Grovesend,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
524560,Grovesend,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
524560,Grovesend,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
524560,Grovesend,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
524560,Grovesend,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,32.7
524560,Grovesend,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
524560,Grovesend,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
524560,Grovesend,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
524560,Grovesend,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
524560,Grovesend,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
524560,Grovesend,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
524560,Grovesend,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
524560,Grovesend,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
524560,Grovesend,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.47
524560,Grovesend,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
524560,Grovesend,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
524560,Grovesend,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
524560,Grovesend,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
524560,Grovesend,2023-06-14T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-14T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-14T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-14T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.68
524560,Grovesend,2023-06-14T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.38
524560,Grovesend,2023-06-14T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.63
524560,Grovesend,2023-06-14T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
524560,Grovesend,2023-06-14T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.8
524560,Grovesend,2023-06-14T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.9
524560,Grovesend,2023-06-14T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.5
524560,Grovesend,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
524560,Grovesend,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
524560,Grovesend,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
524560,Grovesend,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
524560,Grovesend,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
524560,Grovesend,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
524560,Grovesend,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
524560,Grovesend,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
524560,Grovesend,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
524560,Grovesend,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
524560,Grovesend,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
524560,Grovesend,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
524560,Grovesend,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
524560,Grovesend,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
524560,Grovesend,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
524560,Grovesend,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
524560,Grovesend,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
524560,Grovesend,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
524560,Grovesend,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
524560,Grovesend,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,32.8
524560,Grovesend,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
524560,Grovesend,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
524560,Grovesend,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
524560,Grovesend,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
524560,Grovesend,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
524560,Grovesend,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
524560,Grovesend,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
524560,Grovesend,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.99
524560,Grovesend,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
524560,Grovesend,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
524560,Grovesend,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
524560,Grovesend,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
524560,Grovesend,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.76
524560,Grovesend,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.24
524560,Grovesend,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.54
524560,Grovesend,2023-06-14T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
524560,Grovesend,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.4
524560,Grovesend,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.3
524560,Grovesend,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.7
524560,Grovesend,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
524560,Grovesend,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
524560,Grovesend,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
524560,Grovesend,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
524560,Grovesend,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
524560,Grovesend,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
524560,Grovesend,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
524560,Grovesend,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
524560,Grovesend,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
524560,Grovesend,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
524560,Grovesend,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
524560,Grovesend,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
524560,Grovesend,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
524560,Grovesend,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
524560,Grovesend,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
524560,Grovesend,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
524560,Grovesend,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
524560,Grovesend,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
524560,Grovesend,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
524560,Grovesend,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
524560,Grovesend,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
524560,Grovesend,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,33.0
524560,Grovesend,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
524560,Grovesend,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
524560,Grovesend,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
524560,Grovesend,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
524560,Grovesend,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
524560,Grovesend,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
524560,Grovesend,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.93
524560,Grovesend,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
524560,Grovesend,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
524560,Grovesend,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
524560,Grovesend,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
524560,Grovesend,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
524560,Grovesend,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.93
524560,Grovesend,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.21
524560,Grovesend,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.22
524560,Grovesend,2023-06-14T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
524560,Grovesend,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.7
524560,Grovesend,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.4
524560,Grovesend,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.7
524560,Grovesend,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
524560,Grovesend,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
524560,Grovesend,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
524560,Grovesend,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
524560,Grovesend,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
524560,Grovesend,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
524560,Grovesend,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
524560,Grovesend,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
524560,Grovesend,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
524560,Grovesend,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
524560,Grovesend,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
524560,Grovesend,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
524560,Grovesend,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
524560,Grovesend,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
524560,Grovesend,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
524560,Grovesend,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
524560,Grovesend,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
524560,Grovesend,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
524560,Grovesend,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
524560,Grovesend,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
524560,Grovesend,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
524560,Grovesend,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,33.1
524560,Grovesend,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
524560,Grovesend,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
524560,Grovesend,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
524560,Grovesend,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
524560,Grovesend,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
524560,Grovesend,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
524560,Grovesend,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
524560,Grovesend,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.28
524560,Grovesend,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.61
524560,Grovesend,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.69
524560,Grovesend,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
524560,Grovesend,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
524560,Grovesend,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
524560,Grovesend,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
524560,Grovesend,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.63
524560,Grovesend,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.24
524560,Grovesend,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.54
524560,Grovesend,2023-06-14T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
524560,Grovesend,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.7
524560,Grovesend,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.3
524560,Grovesend,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.9
524560,Grovesend,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
524560,Grovesend,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
524560,Grovesend,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
524560,Grovesend,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
524560,Grovesend,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
524560,Grovesend,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
524560,Grovesend,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
524560,Grovesend,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
524560,Grovesend,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
524560,Grovesend,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
524560,Grovesend,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
524560,Grovesend,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
524560,Grovesend,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
524560,Grovesend,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
524560,Grovesend,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
524560,Grovesend,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
524560,Grovesend,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
524560,Grovesend,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
524560,Grovesend,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
524560,Grovesend,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
524560,Grovesend,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,33.3
524560,Grovesend,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
524560,Grovesend,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
524560,Grovesend,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
524560,Grovesend,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
524560,Grovesend,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
524560,Grovesend,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
524560,Grovesend,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.53
524560,Grovesend,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.69
524560,Grovesend,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
524560,Grovesend,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
524560,Grovesend,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
524560,Grovesend,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
524560,Grovesend,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.88
524560,Grovesend,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.94
524560,Grovesend,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.96
524560,Grovesend,2023-06-14T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
524560,Grovesend,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.8
524560,Grovesend,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.3
524560,Grovesend,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.5
524560,Grovesend,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
524560,Grovesend,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
524560,Grovesend,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
524560,Grovesend,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
524560,Grovesend,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
524560,Grovesend,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
524560,Grovesend,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
524560,Grovesend,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
524560,Grovesend,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
524560,Grovesend,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
524560,Grovesend,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
524560,Grovesend,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
524560,Grovesend,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
524560,Grovesend,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
524560,Grovesend,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
524560,Grovesend,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
524560,Grovesend,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
524560,Grovesend,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
524560,Grovesend,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
524560,Grovesend,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
524560,Grovesend,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,33.4
524560,Grovesend,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
524560,Grovesend,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
524560,Grovesend,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
524560,Grovesend,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
524560,Grovesend,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
524560,Grovesend,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
524560,Grovesend,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
524560,Grovesend,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.92
524560,Grovesend,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.61
524560,Grovesend,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.84
524560,Grovesend,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
524560,Grovesend,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
524560,Grovesend,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
524560,Grovesend,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
524560,Grovesend,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.38
524560,Grovesend,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.85
524560,Grovesend,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.55
524560,Grovesend,2023-06-14T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
524560,Grovesend,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.2
524560,Grovesend,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.4
524560,Grovesend,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.2
524560,Grovesend,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
524560,Grovesend,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
524560,Grovesend,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
524560,Grovesend,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
524560,Grovesend,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
524560,Grovesend,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
524560,Grovesend,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
524560,Grovesend,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
524560,Grovesend,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
524560,Grovesend,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
524560,Grovesend,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
524560,Grovesend,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
524560,Grovesend,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
524560,Grovesend,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
524560,Grovesend,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
524560,Grovesend,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
524560,Grovesend,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
524560,Grovesend,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
524560,Grovesend,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
524560,Grovesend,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
524560,Grovesend,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
524560,Grovesend,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,33.6
524560,Grovesend,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
524560,Grovesend,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
524560,Grovesend,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
524560,Grovesend,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
524560,Grovesend,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
524560,Grovesend,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
524560,Grovesend,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.63
524560,Grovesend,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.36
524560,Grovesend,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.32
524560,Grovesend,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
524560,Grovesend,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
524560,Grovesend,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
524560,Grovesend,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
524560,Grovesend,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.75
524560,Grovesend,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.16
524560,Grovesend,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.0
524560,Grovesend,2023-06-14T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.1
524560,Grovesend,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.1
524560,Grovesend,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.5
524560,Grovesend,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.1
524560,Grovesend,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
524560,Grovesend,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
524560,Grovesend,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
524560,Grovesend,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
524560,Grovesend,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
524560,Grovesend,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
524560,Grovesend,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
524560,Grovesend,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
524560,Grovesend,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
524560,Grovesend,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
524560,Grovesend,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
