Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
524560,Grovesend,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
524560,Grovesend,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
524560,Grovesend,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
524560,Grovesend,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
524560,Grovesend,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
524560,Grovesend,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
524560,Grovesend,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
524560,Grovesend,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,33.7
524560,Grovesend,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
524560,Grovesend,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
524560,Grovesend,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
524560,Grovesend,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
524560,Grovesend,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
524560,Grovesend,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
524560,Grovesend,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
524560,Grovesend,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
524560,Grovesend,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.36
524560,Grovesend,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.99
524560,Grovesend,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.76
524560,Grovesend,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
524560,Grovesend,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
524560,Grovesend,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
524560,Grovesend,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
524560,Grovesend,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.42
524560,Grovesend,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.49
524560,Grovesend,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.42
524560,Grovesend,2023-06-14T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
524560,Grovesend,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.8
524560,Grovesend,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.9
524560,Grovesend,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.7
524560,Grovesend,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
524560,Grovesend,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
524560,Grovesend,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
524560,Grovesend,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
524560,Grovesend,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
524560,Grovesend,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
524560,Grovesend,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
524560,Grovesend,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
524560,Grovesend,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
524560,Grovesend,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
524560,Grovesend,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
524560,Grovesend,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
524560,Grovesend,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
524560,Grovesend,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
524560,Grovesend,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
524560,Grovesend,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
524560,Grovesend,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
524560,Grovesend,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
524560,Grovesend,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
524560,Grovesend,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,33.9
524560,Grovesend,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
524560,Grovesend,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
524560,Grovesend,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
524560,Grovesend,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
524560,Grovesend,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
524560,Grovesend,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
524560,Grovesend,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
524560,Grovesend,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.24
524560,Grovesend,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.44
524560,Grovesend,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
524560,Grovesend,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
524560,Grovesend,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
524560,Grovesend,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
524560,Grovesend,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.14
524560,Grovesend,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.25
524560,Grovesend,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.18
524560,Grovesend,2023-06-16T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
524560,Grovesend,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.6
524560,Grovesend,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.0
524560,Grovesend,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.1
524560,Grovesend,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
524560,Grovesend,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
524560,Grovesend,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
524560,Grovesend,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
524560,Grovesend,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
524560,Grovesend,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
524560,Grovesend,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
524560,Grovesend,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
524560,Grovesend,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
524560,Grovesend,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
524560,Grovesend,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
524560,Grovesend,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
524560,Grovesend,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
524560,Grovesend,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
524560,Grovesend,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
524560,Grovesend,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
524560,Grovesend,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
524560,Grovesend,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
524560,Grovesend,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
524560,Grovesend,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
524560,Grovesend,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,32.1
524560,Grovesend,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
524560,Grovesend,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
524560,Grovesend,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
524560,Grovesend,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
524560,Grovesend,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
524560,Grovesend,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
524560,Grovesend,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
524560,Grovesend,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
524560,Grovesend,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
524560,Grovesend,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.28
524560,Grovesend,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.28
524560,Grovesend,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
524560,Grovesend,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
524560,Grovesend,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
524560,Grovesend,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
524560,Grovesend,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.2
524560,Grovesend,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.75
524560,Grovesend,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.04
524560,Grovesend,2023-06-16T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,44.3
524560,Grovesend,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.6
524560,Grovesend,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.8
524560,Grovesend,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.1
524560,Grovesend,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
524560,Grovesend,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
524560,Grovesend,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
524560,Grovesend,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
524560,Grovesend,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
524560,Grovesend,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
524560,Grovesend,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
524560,Grovesend,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
524560,Grovesend,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
524560,Grovesend,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
524560,Grovesend,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
524560,Grovesend,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
524560,Grovesend,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
524560,Grovesend,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
524560,Grovesend,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
524560,Grovesend,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
524560,Grovesend,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
524560,Grovesend,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
524560,Grovesend,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
524560,Grovesend,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
524560,Grovesend,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,32.2
524560,Grovesend,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
524560,Grovesend,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
524560,Grovesend,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
524560,Grovesend,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
524560,Grovesend,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
524560,Grovesend,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
524560,Grovesend,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
524560,Grovesend,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.35
524560,Grovesend,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.16
524560,Grovesend,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.28
524560,Grovesend,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
524560,Grovesend,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
524560,Grovesend,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
524560,Grovesend,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
524560,Grovesend,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.58
524560,Grovesend,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.78
524560,Grovesend,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.32
524560,Grovesend,2023-06-16T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,50.5
524560,Grovesend,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.2
524560,Grovesend,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.9
524560,Grovesend,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.6
524560,Grovesend,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
524560,Grovesend,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
524560,Grovesend,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
524560,Grovesend,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
524560,Grovesend,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
524560,Grovesend,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
524560,Grovesend,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
524560,Grovesend,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
524560,Grovesend,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
524560,Grovesend,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
524560,Grovesend,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
524560,Grovesend,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
524560,Grovesend,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
524560,Grovesend,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
524560,Grovesend,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
524560,Grovesend,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
524560,Grovesend,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
524560,Grovesend,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
524560,Grovesend,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
524560,Grovesend,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
524560,Grovesend,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,32.3
524560,Grovesend,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
524560,Grovesend,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
524560,Grovesend,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
524560,Grovesend,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
524560,Grovesend,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
524560,Grovesend,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
524560,Grovesend,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
524560,Grovesend,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
524560,Grovesend,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.17
524560,Grovesend,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.16
524560,Grovesend,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.36
524560,Grovesend,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
524560,Grovesend,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
524560,Grovesend,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
524560,Grovesend,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
524560,Grovesend,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.48
524560,Grovesend,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.5
524560,Grovesend,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.0
524560,Grovesend,2023-06-16T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
524560,Grovesend,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.7
524560,Grovesend,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
524560,Grovesend,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.6
524560,Grovesend,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
524560,Grovesend,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
524560,Grovesend,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
524560,Grovesend,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
524560,Grovesend,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
524560,Grovesend,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
524560,Grovesend,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
524560,Grovesend,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
524560,Grovesend,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
524560,Grovesend,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
524560,Grovesend,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
524560,Grovesend,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
524560,Grovesend,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
524560,Grovesend,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
524560,Grovesend,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
524560,Grovesend,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
524560,Grovesend,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
524560,Grovesend,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
524560,Grovesend,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
524560,Grovesend,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
524560,Grovesend,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,32.5
524560,Grovesend,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
524560,Grovesend,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
524560,Grovesend,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
524560,Grovesend,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
524560,Grovesend,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
524560,Grovesend,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
524560,Grovesend,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
524560,Grovesend,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.08
524560,Grovesend,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.86
524560,Grovesend,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.47
524560,Grovesend,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
524560,Grovesend,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
524560,Grovesend,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
524560,Grovesend,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
524560,Grovesend,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.19
524560,Grovesend,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.69
524560,Grovesend,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.44
524560,Grovesend,2023-06-16T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.3
524560,Grovesend,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.7
524560,Grovesend,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
524560,Grovesend,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.2
524560,Grovesend,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
524560,Grovesend,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
524560,Grovesend,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
524560,Grovesend,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
524560,Grovesend,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
524560,Grovesend,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
524560,Grovesend,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
524560,Grovesend,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
524560,Grovesend,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
524560,Grovesend,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
524560,Grovesend,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
524560,Grovesend,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
524560,Grovesend,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
524560,Grovesend,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
524560,Grovesend,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
524560,Grovesend,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
524560,Grovesend,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
524560,Grovesend,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
524560,Grovesend,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
524560,Grovesend,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,32.7
524560,Grovesend,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
524560,Grovesend,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
524560,Grovesend,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
524560,Grovesend,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
524560,Grovesend,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
524560,Grovesend,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
524560,Grovesend,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
524560,Grovesend,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
524560,Grovesend,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.15
524560,Grovesend,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.56
524560,Grovesend,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.59
524560,Grovesend,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
524560,Grovesend,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
524560,Grovesend,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
524560,Grovesend,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
524560,Grovesend,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.73
524560,Grovesend,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.86
524560,Grovesend,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.25
524560,Grovesend,2023-06-16T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
524560,Grovesend,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.8
524560,Grovesend,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
524560,Grovesend,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.4
524560,Grovesend,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
524560,Grovesend,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
524560,Grovesend,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
524560,Grovesend,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
524560,Grovesend,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
524560,Grovesend,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
524560,Grovesend,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
524560,Grovesend,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
524560,Grovesend,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
524560,Grovesend,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
524560,Grovesend,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
524560,Grovesend,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
524560,Grovesend,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
524560,Grovesend,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
524560,Grovesend,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
524560,Grovesend,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
524560,Grovesend,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
524560,Grovesend,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
524560,Grovesend,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
524560,Grovesend,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,32.8
524560,Grovesend,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
524560,Grovesend,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
524560,Grovesend,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
524560,Grovesend,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
524560,Grovesend,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
524560,Grovesend,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
524560,Grovesend,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
524560,Grovesend,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
524560,Grovesend,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.73
524560,Grovesend,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
524560,Grovesend,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.07
524560,Grovesend,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
524560,Grovesend,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
524560,Grovesend,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
524560,Grovesend,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
524560,Grovesend,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.33
524560,Grovesend,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.25
524560,Grovesend,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.68
524560,Grovesend,2023-06-16T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,43.3
524560,Grovesend,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.6
524560,Grovesend,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.2
524560,Grovesend,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.3
524560,Grovesend,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
524560,Grovesend,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
524560,Grovesend,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
524560,Grovesend,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
524560,Grovesend,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
524560,Grovesend,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
524560,Grovesend,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
524560,Grovesend,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
524560,Grovesend,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
524560,Grovesend,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
524560,Grovesend,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
524560,Grovesend,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
524560,Grovesend,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
524560,Grovesend,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
524560,Grovesend,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
524560,Grovesend,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
524560,Grovesend,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
524560,Grovesend,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
524560,Grovesend,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
524560,Grovesend,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
524560,Grovesend,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,33.1
524560,Grovesend,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
524560,Grovesend,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
524560,Grovesend,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
524560,Grovesend,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
524560,Grovesend,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
524560,Grovesend,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
524560,Grovesend,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
524560,Grovesend,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
524560,Grovesend,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.75
524560,Grovesend,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
524560,Grovesend,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.83
524560,Grovesend,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
524560,Grovesend,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
524560,Grovesend,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
524560,Grovesend,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
524560,Grovesend,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.05
524560,Grovesend,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.63
524560,Grovesend,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.97
524560,Grovesend,2023-06-16T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
524560,Grovesend,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.1
524560,Grovesend,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
524560,Grovesend,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.5
524560,Grovesend,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
524560,Grovesend,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
524560,Grovesend,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
524560,Grovesend,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
524560,Grovesend,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
524560,Grovesend,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
524560,Grovesend,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
524560,Grovesend,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
524560,Grovesend,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
524560,Grovesend,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
524560,Grovesend,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
524560,Grovesend,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
524560,Grovesend,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
524560,Grovesend,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
524560,Grovesend,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
524560,Grovesend,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
524560,Grovesend,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
524560,Grovesend,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
524560,Grovesend,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
524560,Grovesend,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,33.2
524560,Grovesend,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
524560,Grovesend,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
524560,Grovesend,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
524560,Grovesend,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
524560,Grovesend,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
524560,Grovesend,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
524560,Grovesend,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
524560,Grovesend,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
524560,Grovesend,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
524560,Grovesend,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
524560,Grovesend,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.25
524560,Grovesend,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
524560,Grovesend,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
524560,Grovesend,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
524560,Grovesend,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
524560,Grovesend,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
524560,Grovesend,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.72
524560,Grovesend,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.97
524560,Grovesend,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.53
524560,Grovesend,2023-06-16T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
524560,Grovesend,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.1
524560,Grovesend,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.5
524560,Grovesend,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.2
524560,Grovesend,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
524560,Grovesend,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
524560,Grovesend,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
524560,Grovesend,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
524560,Grovesend,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
524560,Grovesend,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
524560,Grovesend,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
524560,Grovesend,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
524560,Grovesend,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
524560,Grovesend,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
524560,Grovesend,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
524560,Grovesend,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
