Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
524560,Grovesend,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
524560,Grovesend,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
524560,Grovesend,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
524560,Grovesend,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
524560,Grovesend,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
524560,Grovesend,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
524560,Grovesend,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
524560,Grovesend,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
524560,Grovesend,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,33.4
524560,Grovesend,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
524560,Grovesend,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
524560,Grovesend,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
524560,Grovesend,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
524560,Grovesend,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
524560,Grovesend,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
524560,Grovesend,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
524560,Grovesend,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
524560,Grovesend,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
524560,Grovesend,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.91
524560,Grovesend,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
524560,Grovesend,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.35
524560,Grovesend,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
524560,Grovesend,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
524560,Grovesend,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
524560,Grovesend,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
524560,Grovesend,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.86
524560,Grovesend,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.08
524560,Grovesend,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.98
524560,Grovesend,2023-06-16T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
524560,Grovesend,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.1
524560,Grovesend,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
524560,Grovesend,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.1
524560,Grovesend,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
524560,Grovesend,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
524560,Grovesend,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
524560,Grovesend,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
524560,Grovesend,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
524560,Grovesend,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
524560,Grovesend,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
524560,Grovesend,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
524560,Grovesend,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
524560,Grovesend,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
524560,Grovesend,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
524560,Grovesend,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
524560,Grovesend,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
524560,Grovesend,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
524560,Grovesend,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
524560,Grovesend,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
524560,Grovesend,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
524560,Grovesend,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
524560,Grovesend,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
524560,Grovesend,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,33.6
524560,Grovesend,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
524560,Grovesend,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
524560,Grovesend,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
524560,Grovesend,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
524560,Grovesend,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
524560,Grovesend,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
524560,Grovesend,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
524560,Grovesend,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
524560,Grovesend,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.2
524560,Grovesend,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
524560,Grovesend,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.27
524560,Grovesend,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
524560,Grovesend,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
524560,Grovesend,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
524560,Grovesend,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
524560,Grovesend,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.31
524560,Grovesend,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.16
524560,Grovesend,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.07
524560,Grovesend,2023-06-16T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
524560,Grovesend,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.4
524560,Grovesend,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.5
524560,Grovesend,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.0
524560,Grovesend,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
524560,Grovesend,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
524560,Grovesend,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
524560,Grovesend,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
524560,Grovesend,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
524560,Grovesend,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
524560,Grovesend,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
524560,Grovesend,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
524560,Grovesend,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
524560,Grovesend,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
524560,Grovesend,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
524560,Grovesend,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
524560,Grovesend,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
524560,Grovesend,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
524560,Grovesend,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
524560,Grovesend,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
524560,Grovesend,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
524560,Grovesend,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,33.7
524560,Grovesend,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
524560,Grovesend,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
524560,Grovesend,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
524560,Grovesend,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
524560,Grovesend,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
524560,Grovesend,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
524560,Grovesend,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
524560,Grovesend,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.65
524560,Grovesend,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.16
524560,Grovesend,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.03
524560,Grovesend,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
524560,Grovesend,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
524560,Grovesend,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
524560,Grovesend,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
524560,Grovesend,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.33
524560,Grovesend,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.08
524560,Grovesend,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.39
524560,Grovesend,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.06
524560,Grovesend,2023-06-16T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,49.3
524560,Grovesend,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.2
524560,Grovesend,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.8
524560,Grovesend,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.3
524560,Grovesend,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
524560,Grovesend,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
524560,Grovesend,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
524560,Grovesend,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
524560,Grovesend,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
524560,Grovesend,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
524560,Grovesend,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
524560,Grovesend,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
524560,Grovesend,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
524560,Grovesend,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
524560,Grovesend,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
524560,Grovesend,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
524560,Grovesend,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
524560,Grovesend,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
524560,Grovesend,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
524560,Grovesend,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
524560,Grovesend,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
524560,Grovesend,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
524560,Grovesend,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
524560,Grovesend,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,33.9
524560,Grovesend,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
524560,Grovesend,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
524560,Grovesend,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
524560,Grovesend,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
524560,Grovesend,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
524560,Grovesend,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
524560,Grovesend,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
524560,Grovesend,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
524560,Grovesend,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
524560,Grovesend,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.15
524560,Grovesend,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.99
524560,Grovesend,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.39
524560,Grovesend,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
524560,Grovesend,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
524560,Grovesend,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
524560,Grovesend,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
524560,Grovesend,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.48
524560,Grovesend,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.52
524560,Grovesend,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.18
524560,Grovesend,2023-06-16T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,47.5
524560,Grovesend,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.2
524560,Grovesend,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.0
524560,Grovesend,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.3
524560,Grovesend,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
524560,Grovesend,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
524560,Grovesend,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
524560,Grovesend,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
524560,Grovesend,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
524560,Grovesend,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
524560,Grovesend,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
524560,Grovesend,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
524560,Grovesend,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
524560,Grovesend,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
524560,Grovesend,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
524560,Grovesend,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
524560,Grovesend,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
524560,Grovesend,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
524560,Grovesend,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
524560,Grovesend,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
524560,Grovesend,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
524560,Grovesend,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
524560,Grovesend,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
524560,Grovesend,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
524560,Grovesend,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,34.0
524560,Grovesend,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
524560,Grovesend,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
524560,Grovesend,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
524560,Grovesend,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
524560,Grovesend,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
524560,Grovesend,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
524560,Grovesend,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
524560,Grovesend,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
524560,Grovesend,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.26
524560,Grovesend,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.23
524560,Grovesend,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.75
524560,Grovesend,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
524560,Grovesend,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
524560,Grovesend,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
524560,Grovesend,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
524560,Grovesend,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.58
524560,Grovesend,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.93
524560,Grovesend,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.98
524560,Grovesend,2023-06-16T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
524560,Grovesend,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.2
524560,Grovesend,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.9
524560,Grovesend,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.0
524560,Grovesend,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
524560,Grovesend,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
524560,Grovesend,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
524560,Grovesend,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
524560,Grovesend,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
524560,Grovesend,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
524560,Grovesend,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
524560,Grovesend,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
524560,Grovesend,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
524560,Grovesend,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
524560,Grovesend,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
524560,Grovesend,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
524560,Grovesend,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
524560,Grovesend,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
524560,Grovesend,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
524560,Grovesend,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
524560,Grovesend,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
524560,Grovesend,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
524560,Grovesend,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
524560,Grovesend,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
524560,Grovesend,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
524560,Grovesend,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
524560,Grovesend,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,34.1
524560,Grovesend,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
524560,Grovesend,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
524560,Grovesend,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
524560,Grovesend,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
524560,Grovesend,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
524560,Grovesend,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
524560,Grovesend,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
524560,Grovesend,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
524560,Grovesend,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
524560,Grovesend,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.34
524560,Grovesend,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.26
524560,Grovesend,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.24
524560,Grovesend,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
524560,Grovesend,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
524560,Grovesend,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
524560,Grovesend,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
524560,Grovesend,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.29
524560,Grovesend,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.21
524560,Grovesend,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.42
524560,Grovesend,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.8
524560,Grovesend,2023-06-16T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
524560,Grovesend,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.6
524560,Grovesend,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.0
524560,Grovesend,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.6
524560,Grovesend,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
524560,Grovesend,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
524560,Grovesend,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
524560,Grovesend,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
524560,Grovesend,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
524560,Grovesend,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
524560,Grovesend,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
524560,Grovesend,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
524560,Grovesend,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
524560,Grovesend,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
524560,Grovesend,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
524560,Grovesend,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
524560,Grovesend,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
524560,Grovesend,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
524560,Grovesend,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
524560,Grovesend,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
524560,Grovesend,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
524560,Grovesend,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
524560,Grovesend,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
524560,Grovesend,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
524560,Grovesend,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,34.3
524560,Grovesend,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
524560,Grovesend,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
524560,Grovesend,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
524560,Grovesend,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
524560,Grovesend,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
524560,Grovesend,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
524560,Grovesend,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
524560,Grovesend,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
524560,Grovesend,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
524560,Grovesend,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.58
524560,Grovesend,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.88
524560,Grovesend,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.67
524560,Grovesend,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
524560,Grovesend,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
524560,Grovesend,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
524560,Grovesend,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
524560,Grovesend,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.01
524560,Grovesend,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.83
524560,Grovesend,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.34
524560,Grovesend,2023-06-16T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
524560,Grovesend,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.9
524560,Grovesend,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.9
524560,Grovesend,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.6
524560,Grovesend,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
524560,Grovesend,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
524560,Grovesend,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
524560,Grovesend,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
524560,Grovesend,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
524560,Grovesend,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
524560,Grovesend,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
524560,Grovesend,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
524560,Grovesend,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
524560,Grovesend,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
524560,Grovesend,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
524560,Grovesend,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
524560,Grovesend,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
524560,Grovesend,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
524560,Grovesend,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
524560,Grovesend,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
524560,Grovesend,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
524560,Grovesend,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
524560,Grovesend,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
524560,Grovesend,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
524560,Grovesend,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
524560,Grovesend,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
524560,Grovesend,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,34.3
524560,Grovesend,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
524560,Grovesend,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
524560,Grovesend,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
524560,Grovesend,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
524560,Grovesend,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
524560,Grovesend,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
524560,Grovesend,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
524560,Grovesend,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
524560,Grovesend,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
524560,Grovesend,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.95
524560,Grovesend,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
524560,Grovesend,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.33
524560,Grovesend,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
524560,Grovesend,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
524560,Grovesend,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
524560,Grovesend,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
524560,Grovesend,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.36
524560,Grovesend,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.0
524560,Grovesend,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.73
524560,Grovesend,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.9
524560,Grovesend,2023-06-16T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
524560,Grovesend,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.7
524560,Grovesend,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.9
524560,Grovesend,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.1
524560,Grovesend,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
524560,Grovesend,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
524560,Grovesend,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
524560,Grovesend,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
524560,Grovesend,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
524560,Grovesend,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
524560,Grovesend,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
524560,Grovesend,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
524560,Grovesend,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
524560,Grovesend,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
524560,Grovesend,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
524560,Grovesend,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
524560,Grovesend,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
524560,Grovesend,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
524560,Grovesend,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
524560,Grovesend,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
524560,Grovesend,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
524560,Grovesend,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
524560,Grovesend,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
524560,Grovesend,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
524560,Grovesend,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
524560,Grovesend,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,34.4
524560,Grovesend,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
524560,Grovesend,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
524560,Grovesend,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
524560,Grovesend,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
524560,Grovesend,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
524560,Grovesend,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
524560,Grovesend,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
524560,Grovesend,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
524560,Grovesend,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
524560,Grovesend,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.5
524560,Grovesend,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
524560,Grovesend,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.45
524560,Grovesend,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
524560,Grovesend,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
524560,Grovesend,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
524560,Grovesend,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
524560,Grovesend,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.79
524560,Grovesend,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.34
524560,Grovesend,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.7
524560,Grovesend,2023-06-16T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
524560,Grovesend,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.0
524560,Grovesend,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.4
524560,Grovesend,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.9
524560,Grovesend,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
524560,Grovesend,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
524560,Grovesend,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
524560,Grovesend,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
524560,Grovesend,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
524560,Grovesend,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
524560,Grovesend,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
524560,Grovesend,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
524560,Grovesend,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
524560,Grovesend,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
524560,Grovesend,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
524560,Grovesend,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
524560,Grovesend,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
524560,Grovesend,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
524560,Grovesend,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
524560,Grovesend,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
524560,Grovesend,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
524560,Grovesend,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
524560,Grovesend,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
524560,Grovesend,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
524560,Grovesend,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
524560,Grovesend,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
524560,Grovesend,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,34.6
524560,Grovesend,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
524560,Grovesend,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
524560,Grovesend,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
524560,Grovesend,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
524560,Grovesend,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
524560,Grovesend,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
524560,Grovesend,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
524560,Grovesend,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
524560,Grovesend,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
524560,Grovesend,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.51
524560,Grovesend,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
524560,Grovesend,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.77
524560,Grovesend,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
524560,Grovesend,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
524560,Grovesend,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
524560,Grovesend,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
524560,Grovesend,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.61
524560,Grovesend,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.9
524560,Grovesend,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.37
524560,Grovesend,2023-06-16T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
524560,Grovesend,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.3
524560,Grovesend,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
524560,Grovesend,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.6
524560,Grovesend,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
524560,Grovesend,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
524560,Grovesend,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
524560,Grovesend,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
524560,Grovesend,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
524560,Grovesend,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
524560,Grovesend,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
524560,Grovesend,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
524560,Grovesend,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
524560,Grovesend,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
524560,Grovesend,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
524560,Grovesend,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
