Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
524560,Grovesend,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
524560,Grovesend,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
524560,Grovesend,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
524560,Grovesend,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
524560,Grovesend,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
524560,Grovesend,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
524560,Grovesend,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
524560,Grovesend,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,34.7
524560,Grovesend,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
524560,Grovesend,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
524560,Grovesend,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
524560,Grovesend,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
524560,Grovesend,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
524560,Grovesend,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
524560,Grovesend,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
524560,Grovesend,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.72
524560,Grovesend,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.08
524560,Grovesend,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.06
524560,Grovesend,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
524560,Grovesend,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
524560,Grovesend,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
524560,Grovesend,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
524560,Grovesend,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.23
524560,Grovesend,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.56
524560,Grovesend,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.52
524560,Grovesend,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.28
524560,Grovesend,2023-06-16T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
524560,Grovesend,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.5
524560,Grovesend,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.3
524560,Grovesend,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.1
524560,Grovesend,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
524560,Grovesend,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
524560,Grovesend,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
524560,Grovesend,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
524560,Grovesend,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
524560,Grovesend,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
524560,Grovesend,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
524560,Grovesend,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
524560,Grovesend,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
524560,Grovesend,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
524560,Grovesend,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
524560,Grovesend,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
524560,Grovesend,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
524560,Grovesend,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
524560,Grovesend,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
524560,Grovesend,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
524560,Grovesend,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
524560,Grovesend,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
524560,Grovesend,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
524560,Grovesend,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
524560,Grovesend,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
524560,Grovesend,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
524560,Grovesend,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
524560,Grovesend,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,34.8
524560,Grovesend,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
524560,Grovesend,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
524560,Grovesend,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
524560,Grovesend,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
524560,Grovesend,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
524560,Grovesend,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
524560,Grovesend,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
524560,Grovesend,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.12
524560,Grovesend,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.31
524560,Grovesend,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.79
524560,Grovesend,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
524560,Grovesend,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
524560,Grovesend,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
524560,Grovesend,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
524560,Grovesend,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.75
524560,Grovesend,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.97
524560,Grovesend,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.84
524560,Grovesend,2023-06-16T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
524560,Grovesend,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.0
524560,Grovesend,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.3
524560,Grovesend,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.3
524560,Grovesend,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
524560,Grovesend,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
524560,Grovesend,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
524560,Grovesend,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
524560,Grovesend,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
524560,Grovesend,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
524560,Grovesend,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
524560,Grovesend,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
524560,Grovesend,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
524560,Grovesend,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
524560,Grovesend,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
524560,Grovesend,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
524560,Grovesend,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
524560,Grovesend,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
524560,Grovesend,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
524560,Grovesend,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
524560,Grovesend,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
524560,Grovesend,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
524560,Grovesend,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
524560,Grovesend,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
524560,Grovesend,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
524560,Grovesend,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,34.9
524560,Grovesend,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
524560,Grovesend,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
524560,Grovesend,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
524560,Grovesend,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
524560,Grovesend,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
524560,Grovesend,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
524560,Grovesend,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
524560,Grovesend,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
524560,Grovesend,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.71
524560,Grovesend,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.89
524560,Grovesend,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.65
524560,Grovesend,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
524560,Grovesend,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
524560,Grovesend,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
524560,Grovesend,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
524560,Grovesend,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.38
524560,Grovesend,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.5
524560,Grovesend,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.94
524560,Grovesend,2023-06-16T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
524560,Grovesend,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.8
524560,Grovesend,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.4
524560,Grovesend,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.2
524560,Grovesend,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
524560,Grovesend,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
524560,Grovesend,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
524560,Grovesend,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
524560,Grovesend,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
524560,Grovesend,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
524560,Grovesend,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
524560,Grovesend,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
524560,Grovesend,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
524560,Grovesend,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
524560,Grovesend,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
524560,Grovesend,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
524560,Grovesend,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
524560,Grovesend,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
524560,Grovesend,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
524560,Grovesend,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
524560,Grovesend,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
524560,Grovesend,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
524560,Grovesend,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
524560,Grovesend,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
524560,Grovesend,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
524560,Grovesend,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,35.1
524560,Grovesend,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
524560,Grovesend,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
524560,Grovesend,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
524560,Grovesend,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
524560,Grovesend,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
524560,Grovesend,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
524560,Grovesend,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
524560,Grovesend,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.04
524560,Grovesend,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
524560,Grovesend,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.49
524560,Grovesend,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
524560,Grovesend,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
524560,Grovesend,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
524560,Grovesend,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
524560,Grovesend,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.43
524560,Grovesend,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.6
524560,Grovesend,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.43
524560,Grovesend,2023-06-16T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
524560,Grovesend,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.3
524560,Grovesend,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.6
524560,Grovesend,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.5
524560,Grovesend,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
524560,Grovesend,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
524560,Grovesend,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
524560,Grovesend,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
524560,Grovesend,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
524560,Grovesend,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
524560,Grovesend,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
524560,Grovesend,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
524560,Grovesend,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
524560,Grovesend,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
524560,Grovesend,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.54
524560,Grovesend,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
524560,Grovesend,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
524560,Grovesend,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
524560,Grovesend,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
524560,Grovesend,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
524560,Grovesend,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
524560,Grovesend,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
524560,Grovesend,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
524560,Grovesend,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
524560,Grovesend,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
524560,Grovesend,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
524560,Grovesend,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,35.3
524560,Grovesend,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
524560,Grovesend,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
524560,Grovesend,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
524560,Grovesend,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
524560,Grovesend,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
524560,Grovesend,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
524560,Grovesend,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
524560,Grovesend,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.64
524560,Grovesend,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.22
524560,Grovesend,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.74
524560,Grovesend,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
524560,Grovesend,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
524560,Grovesend,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
524560,Grovesend,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
524560,Grovesend,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.26
524560,Grovesend,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.37
524560,Grovesend,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.98
524560,Grovesend,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.19
524560,Grovesend,2023-06-16T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
524560,Grovesend,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.0
524560,Grovesend,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.7
524560,Grovesend,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.7
524560,Grovesend,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
524560,Grovesend,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
524560,Grovesend,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
524560,Grovesend,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
524560,Grovesend,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
524560,Grovesend,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
524560,Grovesend,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
524560,Grovesend,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
524560,Grovesend,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
524560,Grovesend,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
524560,Grovesend,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
524560,Grovesend,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
524560,Grovesend,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
524560,Grovesend,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
524560,Grovesend,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
524560,Grovesend,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
524560,Grovesend,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
524560,Grovesend,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
524560,Grovesend,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
524560,Grovesend,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
524560,Grovesend,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
524560,Grovesend,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,35.5
524560,Grovesend,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
524560,Grovesend,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
524560,Grovesend,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
524560,Grovesend,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
524560,Grovesend,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
524560,Grovesend,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
524560,Grovesend,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
524560,Grovesend,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
524560,Grovesend,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
524560,Grovesend,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.03
524560,Grovesend,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.06
524560,Grovesend,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.63
524560,Grovesend,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
524560,Grovesend,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
524560,Grovesend,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
524560,Grovesend,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
524560,Grovesend,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.93
524560,Grovesend,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.94
524560,Grovesend,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.62
524560,Grovesend,2023-06-16T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
524560,Grovesend,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.1
524560,Grovesend,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.9
524560,Grovesend,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.6
524560,Grovesend,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
524560,Grovesend,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
524560,Grovesend,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
524560,Grovesend,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
524560,Grovesend,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
524560,Grovesend,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
524560,Grovesend,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
524560,Grovesend,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
524560,Grovesend,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
524560,Grovesend,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
524560,Grovesend,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
524560,Grovesend,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
524560,Grovesend,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
524560,Grovesend,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
524560,Grovesend,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
524560,Grovesend,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
524560,Grovesend,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
524560,Grovesend,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
524560,Grovesend,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
524560,Grovesend,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
524560,Grovesend,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
524560,Grovesend,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,35.6
524560,Grovesend,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
524560,Grovesend,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
524560,Grovesend,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
524560,Grovesend,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
524560,Grovesend,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
524560,Grovesend,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
524560,Grovesend,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
524560,Grovesend,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.24
524560,Grovesend,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.45
524560,Grovesend,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.75
524560,Grovesend,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
524560,Grovesend,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
524560,Grovesend,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
524560,Grovesend,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
524560,Grovesend,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.55
524560,Grovesend,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.32
524560,Grovesend,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.52
524560,Grovesend,2023-06-16T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
524560,Grovesend,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.6
524560,Grovesend,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.1
524560,Grovesend,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.9
524560,Grovesend,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
524560,Grovesend,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
524560,Grovesend,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
524560,Grovesend,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
524560,Grovesend,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
524560,Grovesend,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
524560,Grovesend,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
524560,Grovesend,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
524560,Grovesend,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
524560,Grovesend,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
524560,Grovesend,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
524560,Grovesend,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
524560,Grovesend,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
524560,Grovesend,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
524560,Grovesend,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
524560,Grovesend,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
524560,Grovesend,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
524560,Grovesend,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
524560,Grovesend,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
524560,Grovesend,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
524560,Grovesend,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
524560,Grovesend,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
524560,Grovesend,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
524560,Grovesend,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
524560,Grovesend,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,35.7
524560,Grovesend,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
524560,Grovesend,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
524560,Grovesend,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
524560,Grovesend,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
524560,Grovesend,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
524560,Grovesend,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
524560,Grovesend,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
524560,Grovesend,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.88
524560,Grovesend,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.4
524560,Grovesend,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.16
524560,Grovesend,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
524560,Grovesend,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
524560,Grovesend,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
524560,Grovesend,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
524560,Grovesend,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.01
524560,Grovesend,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.84
524560,Grovesend,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.82
524560,Grovesend,2023-06-16T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
524560,Grovesend,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.4
524560,Grovesend,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.3
524560,Grovesend,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
524560,Grovesend,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
524560,Grovesend,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
524560,Grovesend,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
524560,Grovesend,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
524560,Grovesend,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
524560,Grovesend,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
524560,Grovesend,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
524560,Grovesend,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
524560,Grovesend,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
524560,Grovesend,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
524560,Grovesend,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
524560,Grovesend,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
524560,Grovesend,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
524560,Grovesend,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
524560,Grovesend,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
524560,Grovesend,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
524560,Grovesend,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
524560,Grovesend,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
524560,Grovesend,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
524560,Grovesend,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
524560,Grovesend,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
524560,Grovesend,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
524560,Grovesend,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
524560,Grovesend,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,35.9
524560,Grovesend,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
524560,Grovesend,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
524560,Grovesend,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
524560,Grovesend,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
524560,Grovesend,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
524560,Grovesend,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
524560,Grovesend,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
524560,Grovesend,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.43
524560,Grovesend,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.41
524560,Grovesend,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.45
524560,Grovesend,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
524560,Grovesend,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
524560,Grovesend,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
524560,Grovesend,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
524560,Grovesend,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.4
524560,Grovesend,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.56
524560,Grovesend,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.95
524560,Grovesend,2023-06-16T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
524560,Grovesend,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.1
524560,Grovesend,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.0
524560,Grovesend,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.8
524560,Grovesend,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
524560,Grovesend,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
524560,Grovesend,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
524560,Grovesend,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
524560,Grovesend,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
524560,Grovesend,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
524560,Grovesend,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
524560,Grovesend,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
524560,Grovesend,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
524560,Grovesend,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
524560,Grovesend,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
524560,Grovesend,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
524560,Grovesend,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
524560,Grovesend,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
524560,Grovesend,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
524560,Grovesend,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
524560,Grovesend,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
524560,Grovesend,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
524560,Grovesend,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
524560,Grovesend,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
524560,Grovesend,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
524560,Grovesend,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
524560,Grovesend,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
524560,Grovesend,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
524560,Grovesend,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,35.9
524560,Grovesend,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
524560,Grovesend,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
524560,Grovesend,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
524560,Grovesend,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
524560,Grovesend,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
524560,Grovesend,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
524560,Grovesend,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
524560,Grovesend,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.6
524560,Grovesend,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.43
524560,Grovesend,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.89
524560,Grovesend,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
524560,Grovesend,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
524560,Grovesend,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
524560,Grovesend,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
524560,Grovesend,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.94
524560,Grovesend,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.83
524560,Grovesend,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.53
524560,Grovesend,2023-06-16T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
524560,Grovesend,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.9
524560,Grovesend,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.0
524560,Grovesend,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.7
524560,Grovesend,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
524560,Grovesend,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
524560,Grovesend,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
524560,Grovesend,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
524560,Grovesend,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
524560,Grovesend,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
524560,Grovesend,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
524560,Grovesend,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
524560,Grovesend,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
524560,Grovesend,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
524560,Grovesend,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
524560,Grovesend,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
524560,Grovesend,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
524560,Grovesend,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
524560,Grovesend,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
524560,Grovesend,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
524560,Grovesend,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
