Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
524560,Grovesend,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
524560,Grovesend,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.64
524560,Grovesend,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
524560,Grovesend,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
524560,Grovesend,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
524560,Grovesend,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
524560,Grovesend,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,36.0
524560,Grovesend,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
524560,Grovesend,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
524560,Grovesend,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
524560,Grovesend,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
524560,Grovesend,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
524560,Grovesend,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
524560,Grovesend,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
524560,Grovesend,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.77
524560,Grovesend,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.01
524560,Grovesend,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.49
524560,Grovesend,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
524560,Grovesend,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
524560,Grovesend,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
524560,Grovesend,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
524560,Grovesend,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.6
524560,Grovesend,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.31
524560,Grovesend,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.37
524560,Grovesend,2023-06-16T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
524560,Grovesend,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.7
524560,Grovesend,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.4
524560,Grovesend,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.2
524560,Grovesend,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
524560,Grovesend,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
524560,Grovesend,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
524560,Grovesend,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
524560,Grovesend,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
524560,Grovesend,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
524560,Grovesend,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
524560,Grovesend,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
524560,Grovesend,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
524560,Grovesend,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
524560,Grovesend,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
524560,Grovesend,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
524560,Grovesend,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
524560,Grovesend,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
524560,Grovesend,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
524560,Grovesend,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
524560,Grovesend,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
524560,Grovesend,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
524560,Grovesend,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
524560,Grovesend,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.29
524560,Grovesend,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
524560,Grovesend,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
524560,Grovesend,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
524560,Grovesend,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
524560,Grovesend,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,36.0
524560,Grovesend,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
524560,Grovesend,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
524560,Grovesend,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
524560,Grovesend,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
524560,Grovesend,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
524560,Grovesend,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
524560,Grovesend,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.08
524560,Grovesend,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.01
524560,Grovesend,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.51
524560,Grovesend,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
524560,Grovesend,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
524560,Grovesend,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
524560,Grovesend,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
524560,Grovesend,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.0
524560,Grovesend,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.07
524560,Grovesend,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.66
524560,Grovesend,2023-06-16T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.4
524560,Grovesend,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.9
524560,Grovesend,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.7
524560,Grovesend,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.2
524560,Grovesend,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
524560,Grovesend,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
524560,Grovesend,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
524560,Grovesend,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
524560,Grovesend,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
524560,Grovesend,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
524560,Grovesend,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
524560,Grovesend,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
524560,Grovesend,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
524560,Grovesend,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
524560,Grovesend,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
524560,Grovesend,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
524560,Grovesend,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
524560,Grovesend,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
524560,Grovesend,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
524560,Grovesend,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
524560,Grovesend,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
524560,Grovesend,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
524560,Grovesend,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
524560,Grovesend,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
524560,Grovesend,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
524560,Grovesend,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
524560,Grovesend,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
524560,Grovesend,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
524560,Grovesend,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,36.0
524560,Grovesend,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
524560,Grovesend,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
524560,Grovesend,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
524560,Grovesend,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
524560,Grovesend,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
524560,Grovesend,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.62
524560,Grovesend,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.67
524560,Grovesend,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.56
524560,Grovesend,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
524560,Grovesend,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
524560,Grovesend,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
524560,Grovesend,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
524560,Grovesend,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.67
524560,Grovesend,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.07
524560,Grovesend,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.83
524560,Grovesend,2023-06-16T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.7
524560,Grovesend,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.0
524560,Grovesend,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.0
524560,Grovesend,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.8
524560,Grovesend,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
524560,Grovesend,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
524560,Grovesend,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
524560,Grovesend,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
524560,Grovesend,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
524560,Grovesend,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
524560,Grovesend,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
524560,Grovesend,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
524560,Grovesend,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
524560,Grovesend,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
524560,Grovesend,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
524560,Grovesend,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
524560,Grovesend,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
524560,Grovesend,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
524560,Grovesend,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
524560,Grovesend,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
524560,Grovesend,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
524560,Grovesend,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
524560,Grovesend,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
524560,Grovesend,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
524560,Grovesend,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
524560,Grovesend,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
524560,Grovesend,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
524560,Grovesend,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
524560,Grovesend,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,36.0
524560,Grovesend,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
524560,Grovesend,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
524560,Grovesend,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
524560,Grovesend,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
524560,Grovesend,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
524560,Grovesend,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.21
524560,Grovesend,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.46
524560,Grovesend,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.81
524560,Grovesend,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
524560,Grovesend,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
524560,Grovesend,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
524560,Grovesend,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
524560,Grovesend,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.02
524560,Grovesend,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.3
524560,Grovesend,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.27
524560,Grovesend,2023-06-16T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
524560,Grovesend,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.9
524560,Grovesend,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.1
524560,Grovesend,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.5
524560,Grovesend,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
524560,Grovesend,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
524560,Grovesend,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
524560,Grovesend,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
524560,Grovesend,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.81
524560,Grovesend,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
524560,Grovesend,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
524560,Grovesend,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
524560,Grovesend,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
524560,Grovesend,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
524560,Grovesend,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
524560,Grovesend,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
524560,Grovesend,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
524560,Grovesend,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
524560,Grovesend,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
524560,Grovesend,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
524560,Grovesend,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
524560,Grovesend,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
524560,Grovesend,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
524560,Grovesend,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
524560,Grovesend,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
524560,Grovesend,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
524560,Grovesend,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
524560,Grovesend,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,36.0
524560,Grovesend,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
524560,Grovesend,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
524560,Grovesend,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
524560,Grovesend,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
524560,Grovesend,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
524560,Grovesend,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
524560,Grovesend,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
524560,Grovesend,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.81
524560,Grovesend,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.78
524560,Grovesend,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.74
524560,Grovesend,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
524560,Grovesend,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
524560,Grovesend,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
524560,Grovesend,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
524560,Grovesend,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.43
524560,Grovesend,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.65
524560,Grovesend,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.59
524560,Grovesend,2023-06-16T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.2
524560,Grovesend,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.4
524560,Grovesend,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.9
524560,Grovesend,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.6
524560,Grovesend,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
524560,Grovesend,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
524560,Grovesend,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
524560,Grovesend,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
524560,Grovesend,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
524560,Grovesend,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
524560,Grovesend,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
524560,Grovesend,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
524560,Grovesend,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
524560,Grovesend,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
524560,Grovesend,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
524560,Grovesend,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
524560,Grovesend,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
524560,Grovesend,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
524560,Grovesend,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
524560,Grovesend,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
524560,Grovesend,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
524560,Grovesend,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
524560,Grovesend,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
524560,Grovesend,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
524560,Grovesend,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
524560,Grovesend,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
524560,Grovesend,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
524560,Grovesend,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,36.1
524560,Grovesend,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
524560,Grovesend,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
524560,Grovesend,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
524560,Grovesend,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
524560,Grovesend,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
524560,Grovesend,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.42
524560,Grovesend,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
524560,Grovesend,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.95
524560,Grovesend,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
524560,Grovesend,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
524560,Grovesend,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
524560,Grovesend,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
524560,Grovesend,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.27
524560,Grovesend,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
524560,Grovesend,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.65
524560,Grovesend,2023-06-16T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,44.7
524560,Grovesend,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.5
524560,Grovesend,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.0
524560,Grovesend,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.3
524560,Grovesend,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
524560,Grovesend,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
524560,Grovesend,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
524560,Grovesend,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
524560,Grovesend,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
524560,Grovesend,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
524560,Grovesend,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
524560,Grovesend,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
524560,Grovesend,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
524560,Grovesend,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
524560,Grovesend,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
524560,Grovesend,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
524560,Grovesend,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
524560,Grovesend,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
524560,Grovesend,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
524560,Grovesend,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
524560,Grovesend,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
524560,Grovesend,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
524560,Grovesend,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
524560,Grovesend,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
524560,Grovesend,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
524560,Grovesend,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
524560,Grovesend,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,36.3
524560,Grovesend,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
524560,Grovesend,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
524560,Grovesend,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
524560,Grovesend,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
524560,Grovesend,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
524560,Grovesend,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.16
524560,Grovesend,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.69
524560,Grovesend,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.26
524560,Grovesend,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
524560,Grovesend,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
524560,Grovesend,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
524560,Grovesend,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
524560,Grovesend,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.3
524560,Grovesend,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.48
524560,Grovesend,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.03
524560,Grovesend,2023-06-16T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,52.9
524560,Grovesend,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.9
524560,Grovesend,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.8
524560,Grovesend,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.2
524560,Grovesend,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
524560,Grovesend,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
524560,Grovesend,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
524560,Grovesend,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
524560,Grovesend,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
524560,Grovesend,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
524560,Grovesend,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
524560,Grovesend,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
524560,Grovesend,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
524560,Grovesend,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
524560,Grovesend,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
524560,Grovesend,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
524560,Grovesend,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
524560,Grovesend,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
524560,Grovesend,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
524560,Grovesend,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
524560,Grovesend,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
524560,Grovesend,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
524560,Grovesend,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
524560,Grovesend,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
524560,Grovesend,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
524560,Grovesend,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
524560,Grovesend,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
524560,Grovesend,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,36.4
524560,Grovesend,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
524560,Grovesend,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
524560,Grovesend,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
524560,Grovesend,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
524560,Grovesend,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.05
524560,Grovesend,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.79
524560,Grovesend,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.64
524560,Grovesend,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
524560,Grovesend,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
524560,Grovesend,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
524560,Grovesend,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
524560,Grovesend,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.88
524560,Grovesend,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.59
524560,Grovesend,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.15
524560,Grovesend,2023-06-16T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
524560,Grovesend,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.0
524560,Grovesend,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.5
524560,Grovesend,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.9
524560,Grovesend,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
524560,Grovesend,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
524560,Grovesend,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
524560,Grovesend,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
524560,Grovesend,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
524560,Grovesend,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
524560,Grovesend,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
524560,Grovesend,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
524560,Grovesend,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
524560,Grovesend,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
524560,Grovesend,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
524560,Grovesend,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
524560,Grovesend,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
524560,Grovesend,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
524560,Grovesend,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
524560,Grovesend,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
524560,Grovesend,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
524560,Grovesend,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
524560,Grovesend,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
524560,Grovesend,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
524560,Grovesend,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
524560,Grovesend,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
524560,Grovesend,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,36.5
524560,Grovesend,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
524560,Grovesend,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
524560,Grovesend,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
524560,Grovesend,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
524560,Grovesend,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.7
524560,Grovesend,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.82
524560,Grovesend,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.57
524560,Grovesend,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
524560,Grovesend,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
524560,Grovesend,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
524560,Grovesend,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
524560,Grovesend,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.19
524560,Grovesend,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.91
524560,Grovesend,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.92
524560,Grovesend,2023-06-16T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.8
524560,Grovesend,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.0
524560,Grovesend,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.9
524560,Grovesend,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.4
524560,Grovesend,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
524560,Grovesend,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
524560,Grovesend,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
524560,Grovesend,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.46
524560,Grovesend,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
524560,Grovesend,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
524560,Grovesend,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
524560,Grovesend,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
524560,Grovesend,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
524560,Grovesend,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
524560,Grovesend,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
524560,Grovesend,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
524560,Grovesend,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
524560,Grovesend,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
524560,Grovesend,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
524560,Grovesend,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
524560,Grovesend,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
524560,Grovesend,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
524560,Grovesend,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
524560,Grovesend,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
524560,Grovesend,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
524560,Grovesend,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
524560,Grovesend,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,36.6
524560,Grovesend,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
524560,Grovesend,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
524560,Grovesend,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
524560,Grovesend,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
524560,Grovesend,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.46
524560,Grovesend,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
524560,Grovesend,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.7
524560,Grovesend,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
524560,Grovesend,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
524560,Grovesend,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
524560,Grovesend,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
524560,Grovesend,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.97
524560,Grovesend,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.46
524560,Grovesend,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.1
524560,Grovesend,2023-06-16T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
524560,Grovesend,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.9
524560,Grovesend,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.1
524560,Grovesend,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.2
524560,Grovesend,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
524560,Grovesend,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
524560,Grovesend,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
524560,Grovesend,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
524560,Grovesend,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
524560,Grovesend,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
524560,Grovesend,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
524560,Grovesend,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
524560,Grovesend,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
524560,Grovesend,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
524560,Grovesend,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
524560,Grovesend,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
524560,Grovesend,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
524560,Grovesend,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
524560,Grovesend,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
524560,Grovesend,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
524560,Grovesend,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
