Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
524560,Grovesend,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
524560,Grovesend,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
524560,Grovesend,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
524560,Grovesend,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
524560,Grovesend,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
524560,Grovesend,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
524560,Grovesend,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,36.8
524560,Grovesend,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
524560,Grovesend,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
524560,Grovesend,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
524560,Grovesend,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.89
524560,Grovesend,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.57
524560,Grovesend,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.64
524560,Grovesend,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
524560,Grovesend,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
524560,Grovesend,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
524560,Grovesend,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
524560,Grovesend,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.75
524560,Grovesend,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.99
524560,Grovesend,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.4
524560,Grovesend,2023-06-16T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,72.7
524560,Grovesend,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.3
524560,Grovesend,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.1
524560,Grovesend,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.7
524560,Grovesend,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
524560,Grovesend,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
524560,Grovesend,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
524560,Grovesend,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
524560,Grovesend,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
524560,Grovesend,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
524560,Grovesend,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
524560,Grovesend,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
524560,Grovesend,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
524560,Grovesend,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
524560,Grovesend,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
524560,Grovesend,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
524560,Grovesend,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
524560,Grovesend,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
524560,Grovesend,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
524560,Grovesend,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
524560,Grovesend,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
524560,Grovesend,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
524560,Grovesend,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.36
524560,Grovesend,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
524560,Grovesend,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
524560,Grovesend,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
524560,Grovesend,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
524560,Grovesend,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,37.0
524560,Grovesend,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
524560,Grovesend,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
524560,Grovesend,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
524560,Grovesend,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
524560,Grovesend,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
524560,Grovesend,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.39
524560,Grovesend,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.09
524560,Grovesend,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.29
524560,Grovesend,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
524560,Grovesend,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
524560,Grovesend,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
524560,Grovesend,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
524560,Grovesend,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.74
524560,Grovesend,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.58
524560,Grovesend,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.13
524560,Grovesend,2023-06-16T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,49.8
524560,Grovesend,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.6
524560,Grovesend,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.0
524560,Grovesend,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.2
524560,Grovesend,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
524560,Grovesend,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
524560,Grovesend,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
524560,Grovesend,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
524560,Grovesend,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
524560,Grovesend,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
524560,Grovesend,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
524560,Grovesend,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
524560,Grovesend,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
524560,Grovesend,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
524560,Grovesend,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
524560,Grovesend,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
524560,Grovesend,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
524560,Grovesend,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
524560,Grovesend,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
524560,Grovesend,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
524560,Grovesend,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
524560,Grovesend,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
524560,Grovesend,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
524560,Grovesend,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
524560,Grovesend,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
524560,Grovesend,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
524560,Grovesend,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,37.3
524560,Grovesend,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
524560,Grovesend,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
524560,Grovesend,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
524560,Grovesend,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
524560,Grovesend,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
524560,Grovesend,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.33
524560,Grovesend,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.75
524560,Grovesend,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.11
524560,Grovesend,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
524560,Grovesend,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
524560,Grovesend,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
524560,Grovesend,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
524560,Grovesend,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.47
524560,Grovesend,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.55
524560,Grovesend,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.33
524560,Grovesend,2023-06-16T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
524560,Grovesend,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.3
524560,Grovesend,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
524560,Grovesend,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.6
524560,Grovesend,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
524560,Grovesend,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
524560,Grovesend,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
524560,Grovesend,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
524560,Grovesend,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
524560,Grovesend,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
524560,Grovesend,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
524560,Grovesend,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
524560,Grovesend,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
524560,Grovesend,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
524560,Grovesend,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
524560,Grovesend,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
524560,Grovesend,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
524560,Grovesend,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
524560,Grovesend,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
524560,Grovesend,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
524560,Grovesend,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
524560,Grovesend,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
524560,Grovesend,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
524560,Grovesend,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
524560,Grovesend,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
524560,Grovesend,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
524560,Grovesend,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,37.7
524560,Grovesend,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
524560,Grovesend,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
524560,Grovesend,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
524560,Grovesend,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.15
524560,Grovesend,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.74
524560,Grovesend,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.48
524560,Grovesend,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
524560,Grovesend,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
524560,Grovesend,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
524560,Grovesend,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
524560,Grovesend,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.66
524560,Grovesend,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.64
524560,Grovesend,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.09
524560,Grovesend,2023-06-16T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
524560,Grovesend,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.0
524560,Grovesend,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.3
524560,Grovesend,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.1
524560,Grovesend,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
524560,Grovesend,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
524560,Grovesend,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
524560,Grovesend,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
524560,Grovesend,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
524560,Grovesend,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
524560,Grovesend,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
524560,Grovesend,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
524560,Grovesend,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
524560,Grovesend,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
524560,Grovesend,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
524560,Grovesend,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
524560,Grovesend,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
524560,Grovesend,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
524560,Grovesend,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
524560,Grovesend,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
524560,Grovesend,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
524560,Grovesend,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
524560,Grovesend,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
524560,Grovesend,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
524560,Grovesend,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
524560,Grovesend,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
524560,Grovesend,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,38.0
524560,Grovesend,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
524560,Grovesend,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
524560,Grovesend,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
524560,Grovesend,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
524560,Grovesend,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.09
524560,Grovesend,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.42
524560,Grovesend,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.77
524560,Grovesend,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
524560,Grovesend,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
524560,Grovesend,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
524560,Grovesend,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
524560,Grovesend,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.35
524560,Grovesend,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.53
524560,Grovesend,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.89
524560,Grovesend,2023-06-16T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
524560,Grovesend,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.0
524560,Grovesend,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.6
524560,Grovesend,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.4
524560,Grovesend,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
524560,Grovesend,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
524560,Grovesend,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
524560,Grovesend,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
524560,Grovesend,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
524560,Grovesend,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
524560,Grovesend,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
524560,Grovesend,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
524560,Grovesend,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
524560,Grovesend,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
524560,Grovesend,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
524560,Grovesend,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
524560,Grovesend,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
524560,Grovesend,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
524560,Grovesend,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
524560,Grovesend,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
524560,Grovesend,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
524560,Grovesend,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
524560,Grovesend,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
524560,Grovesend,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
524560,Grovesend,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
524560,Grovesend,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,38.2
524560,Grovesend,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
524560,Grovesend,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
524560,Grovesend,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
524560,Grovesend,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
524560,Grovesend,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
524560,Grovesend,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.3
524560,Grovesend,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
524560,Grovesend,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.13
524560,Grovesend,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
524560,Grovesend,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
524560,Grovesend,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
524560,Grovesend,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
524560,Grovesend,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.75
524560,Grovesend,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.51
524560,Grovesend,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.4
524560,Grovesend,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.39
524560,Grovesend,2023-06-16T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
524560,Grovesend,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.2
524560,Grovesend,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.1
524560,Grovesend,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.4
524560,Grovesend,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
524560,Grovesend,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
524560,Grovesend,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
524560,Grovesend,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
524560,Grovesend,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
524560,Grovesend,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
524560,Grovesend,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
524560,Grovesend,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
524560,Grovesend,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
524560,Grovesend,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
524560,Grovesend,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
524560,Grovesend,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
524560,Grovesend,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
524560,Grovesend,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
524560,Grovesend,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
524560,Grovesend,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
524560,Grovesend,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
524560,Grovesend,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
524560,Grovesend,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
524560,Grovesend,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
524560,Grovesend,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
524560,Grovesend,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,38.3
524560,Grovesend,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
524560,Grovesend,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
524560,Grovesend,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
524560,Grovesend,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
524560,Grovesend,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.25
524560,Grovesend,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.15
524560,Grovesend,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.27
524560,Grovesend,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
524560,Grovesend,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
524560,Grovesend,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
524560,Grovesend,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
524560,Grovesend,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.18
524560,Grovesend,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.02
524560,Grovesend,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.07
524560,Grovesend,2023-06-16T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.9
524560,Grovesend,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.9
524560,Grovesend,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.4
524560,Grovesend,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.4
524560,Grovesend,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
524560,Grovesend,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
524560,Grovesend,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
524560,Grovesend,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
524560,Grovesend,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
524560,Grovesend,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
524560,Grovesend,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
524560,Grovesend,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
524560,Grovesend,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
524560,Grovesend,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
524560,Grovesend,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
524560,Grovesend,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
524560,Grovesend,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
524560,Grovesend,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
524560,Grovesend,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
524560,Grovesend,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
524560,Grovesend,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
524560,Grovesend,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
524560,Grovesend,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
524560,Grovesend,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
524560,Grovesend,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
524560,Grovesend,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
524560,Grovesend,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,38.2
524560,Grovesend,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
524560,Grovesend,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
524560,Grovesend,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
524560,Grovesend,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
524560,Grovesend,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
524560,Grovesend,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.56
524560,Grovesend,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
524560,Grovesend,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.08
524560,Grovesend,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
524560,Grovesend,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
524560,Grovesend,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
524560,Grovesend,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
524560,Grovesend,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.32
524560,Grovesend,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.9
524560,Grovesend,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.05
524560,Grovesend,2023-06-16T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
524560,Grovesend,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.7
524560,Grovesend,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.0
524560,Grovesend,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.4
524560,Grovesend,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
524560,Grovesend,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
524560,Grovesend,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
524560,Grovesend,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
524560,Grovesend,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
524560,Grovesend,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
524560,Grovesend,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
524560,Grovesend,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
524560,Grovesend,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
524560,Grovesend,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
524560,Grovesend,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
524560,Grovesend,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
524560,Grovesend,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
524560,Grovesend,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
524560,Grovesend,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
524560,Grovesend,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
524560,Grovesend,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
524560,Grovesend,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
524560,Grovesend,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
524560,Grovesend,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
524560,Grovesend,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,38.0
524560,Grovesend,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
524560,Grovesend,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
524560,Grovesend,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
524560,Grovesend,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
524560,Grovesend,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
524560,Grovesend,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.56
524560,Grovesend,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
524560,Grovesend,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.96
524560,Grovesend,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
524560,Grovesend,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
524560,Grovesend,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
524560,Grovesend,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
524560,Grovesend,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.93
524560,Grovesend,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.59
524560,Grovesend,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.44
524560,Grovesend,2023-06-16T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
524560,Grovesend,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.4
524560,Grovesend,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.2
524560,Grovesend,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.8
524560,Grovesend,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
524560,Grovesend,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
524560,Grovesend,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
524560,Grovesend,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
524560,Grovesend,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
524560,Grovesend,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
524560,Grovesend,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
524560,Grovesend,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
524560,Grovesend,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
524560,Grovesend,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
524560,Grovesend,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
524560,Grovesend,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
524560,Grovesend,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
524560,Grovesend,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
524560,Grovesend,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
524560,Grovesend,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
524560,Grovesend,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
524560,Grovesend,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
524560,Grovesend,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
524560,Grovesend,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
524560,Grovesend,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
524560,Grovesend,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
524560,Grovesend,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
524560,Grovesend,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,37.7
524560,Grovesend,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
524560,Grovesend,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
524560,Grovesend,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
524560,Grovesend,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.49
524560,Grovesend,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.1
524560,Grovesend,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.07
524560,Grovesend,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
524560,Grovesend,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
524560,Grovesend,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
524560,Grovesend,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
524560,Grovesend,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.78
524560,Grovesend,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.65
524560,Grovesend,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.92
524560,Grovesend,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.49
524560,Grovesend,2023-06-16T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
524560,Grovesend,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.4
524560,Grovesend,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.2
524560,Grovesend,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.0
524560,Grovesend,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
524560,Grovesend,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
524560,Grovesend,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
524560,Grovesend,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
524560,Grovesend,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
524560,Grovesend,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
524560,Grovesend,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
524560,Grovesend,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
524560,Grovesend,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
524560,Grovesend,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
524560,Grovesend,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
524560,Grovesend,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
524560,Grovesend,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
524560,Grovesend,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
524560,Grovesend,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
524560,Grovesend,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
524560,Grovesend,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
