Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
524560,Grovesend,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
524560,Grovesend,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
524560,Grovesend,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
524560,Grovesend,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
524560,Grovesend,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
524560,Grovesend,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
524560,Grovesend,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,37.2
524560,Grovesend,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
524560,Grovesend,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
524560,Grovesend,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
524560,Grovesend,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
524560,Grovesend,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.65
524560,Grovesend,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.18
524560,Grovesend,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.72
524560,Grovesend,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
524560,Grovesend,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
524560,Grovesend,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
524560,Grovesend,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
524560,Grovesend,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.69
524560,Grovesend,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.22
524560,Grovesend,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.11
524560,Grovesend,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.1
524560,Grovesend,2023-06-16T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
524560,Grovesend,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.7
524560,Grovesend,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.9
524560,Grovesend,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.2
524560,Grovesend,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
524560,Grovesend,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
524560,Grovesend,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
524560,Grovesend,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
524560,Grovesend,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
524560,Grovesend,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
524560,Grovesend,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
524560,Grovesend,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
524560,Grovesend,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
524560,Grovesend,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
524560,Grovesend,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
524560,Grovesend,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
524560,Grovesend,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
524560,Grovesend,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
524560,Grovesend,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
524560,Grovesend,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
524560,Grovesend,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
524560,Grovesend,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
524560,Grovesend,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
524560,Grovesend,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
524560,Grovesend,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
524560,Grovesend,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
524560,Grovesend,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
524560,Grovesend,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,36.8
524560,Grovesend,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
524560,Grovesend,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
524560,Grovesend,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
524560,Grovesend,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
524560,Grovesend,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
524560,Grovesend,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.52
524560,Grovesend,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.29
524560,Grovesend,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.87
524560,Grovesend,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
524560,Grovesend,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
524560,Grovesend,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
524560,Grovesend,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
524560,Grovesend,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.71
524560,Grovesend,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.37
524560,Grovesend,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.43
524560,Grovesend,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.95
524560,Grovesend,2023-06-16T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
524560,Grovesend,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.6
524560,Grovesend,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.3
524560,Grovesend,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.8
524560,Grovesend,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
524560,Grovesend,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
524560,Grovesend,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
524560,Grovesend,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
524560,Grovesend,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
524560,Grovesend,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
524560,Grovesend,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
524560,Grovesend,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
524560,Grovesend,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
524560,Grovesend,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
524560,Grovesend,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
524560,Grovesend,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
524560,Grovesend,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
524560,Grovesend,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
524560,Grovesend,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
524560,Grovesend,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
524560,Grovesend,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
524560,Grovesend,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
524560,Grovesend,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
524560,Grovesend,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
524560,Grovesend,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
524560,Grovesend,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
524560,Grovesend,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
524560,Grovesend,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,36.5
524560,Grovesend,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
524560,Grovesend,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
524560,Grovesend,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
524560,Grovesend,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
524560,Grovesend,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
524560,Grovesend,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.05
524560,Grovesend,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.27
524560,Grovesend,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.4
524560,Grovesend,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
524560,Grovesend,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
524560,Grovesend,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
524560,Grovesend,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
524560,Grovesend,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.08
524560,Grovesend,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.0
524560,Grovesend,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.32
524560,Grovesend,2023-06-16T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
524560,Grovesend,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.2
524560,Grovesend,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.1
524560,Grovesend,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.1
524560,Grovesend,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
524560,Grovesend,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
524560,Grovesend,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
524560,Grovesend,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
524560,Grovesend,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
524560,Grovesend,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
524560,Grovesend,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
524560,Grovesend,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
524560,Grovesend,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
524560,Grovesend,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
524560,Grovesend,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
524560,Grovesend,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
524560,Grovesend,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
524560,Grovesend,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
524560,Grovesend,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
524560,Grovesend,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
524560,Grovesend,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
524560,Grovesend,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
524560,Grovesend,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
524560,Grovesend,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
524560,Grovesend,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
524560,Grovesend,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
524560,Grovesend,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
524560,Grovesend,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,36.5
524560,Grovesend,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
524560,Grovesend,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
524560,Grovesend,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
524560,Grovesend,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
524560,Grovesend,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.18
524560,Grovesend,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.75
524560,Grovesend,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.39
524560,Grovesend,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
524560,Grovesend,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
524560,Grovesend,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
524560,Grovesend,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
524560,Grovesend,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.71
524560,Grovesend,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.15
524560,Grovesend,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.71
524560,Grovesend,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.63
524560,Grovesend,2023-06-16T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,50.9
524560,Grovesend,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.2
524560,Grovesend,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.6
524560,Grovesend,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.4
524560,Grovesend,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
524560,Grovesend,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
524560,Grovesend,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
524560,Grovesend,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
524560,Grovesend,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
524560,Grovesend,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
524560,Grovesend,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
524560,Grovesend,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
524560,Grovesend,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
524560,Grovesend,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
524560,Grovesend,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
524560,Grovesend,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
524560,Grovesend,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
524560,Grovesend,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
524560,Grovesend,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
524560,Grovesend,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
524560,Grovesend,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
524560,Grovesend,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
524560,Grovesend,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
524560,Grovesend,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
524560,Grovesend,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
524560,Grovesend,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
524560,Grovesend,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
524560,Grovesend,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,36.4
524560,Grovesend,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
524560,Grovesend,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
524560,Grovesend,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
524560,Grovesend,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
524560,Grovesend,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.5
524560,Grovesend,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.18
524560,Grovesend,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.23
524560,Grovesend,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
524560,Grovesend,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
524560,Grovesend,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
524560,Grovesend,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
524560,Grovesend,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.9
524560,Grovesend,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.75
524560,Grovesend,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.42
524560,Grovesend,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.66
524560,Grovesend,2023-06-16T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
524560,Grovesend,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.0
524560,Grovesend,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.7
524560,Grovesend,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.5
524560,Grovesend,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
524560,Grovesend,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
524560,Grovesend,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
524560,Grovesend,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
524560,Grovesend,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
524560,Grovesend,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
524560,Grovesend,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
524560,Grovesend,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
524560,Grovesend,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
524560,Grovesend,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
524560,Grovesend,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
524560,Grovesend,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
524560,Grovesend,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
524560,Grovesend,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
524560,Grovesend,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
524560,Grovesend,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
524560,Grovesend,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
524560,Grovesend,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
524560,Grovesend,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
524560,Grovesend,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
524560,Grovesend,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
524560,Grovesend,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
524560,Grovesend,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
524560,Grovesend,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,36.3
524560,Grovesend,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
524560,Grovesend,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
524560,Grovesend,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
524560,Grovesend,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
524560,Grovesend,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.48
524560,Grovesend,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
524560,Grovesend,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.22
524560,Grovesend,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
524560,Grovesend,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
524560,Grovesend,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
524560,Grovesend,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
524560,Grovesend,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.69
524560,Grovesend,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.45
524560,Grovesend,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.95
524560,Grovesend,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.4
524560,Grovesend,2023-06-16T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
524560,Grovesend,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.8
524560,Grovesend,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.0
524560,Grovesend,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.3
524560,Grovesend,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
524560,Grovesend,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
524560,Grovesend,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
524560,Grovesend,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
524560,Grovesend,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
524560,Grovesend,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
524560,Grovesend,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
524560,Grovesend,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
524560,Grovesend,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
524560,Grovesend,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
524560,Grovesend,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
524560,Grovesend,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
524560,Grovesend,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
524560,Grovesend,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
524560,Grovesend,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
524560,Grovesend,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
524560,Grovesend,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
524560,Grovesend,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
524560,Grovesend,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
524560,Grovesend,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
524560,Grovesend,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
524560,Grovesend,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,36.1
524560,Grovesend,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
524560,Grovesend,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
524560,Grovesend,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
524560,Grovesend,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
524560,Grovesend,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
524560,Grovesend,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.96
524560,Grovesend,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.53
524560,Grovesend,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
524560,Grovesend,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
524560,Grovesend,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
524560,Grovesend,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
524560,Grovesend,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
524560,Grovesend,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.84
524560,Grovesend,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.24
524560,Grovesend,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.16
524560,Grovesend,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.92
524560,Grovesend,2023-06-16T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
524560,Grovesend,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.8
524560,Grovesend,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.5
524560,Grovesend,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.7
524560,Grovesend,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
524560,Grovesend,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
524560,Grovesend,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
524560,Grovesend,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
524560,Grovesend,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
524560,Grovesend,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
524560,Grovesend,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
524560,Grovesend,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
524560,Grovesend,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
524560,Grovesend,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
524560,Grovesend,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
524560,Grovesend,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
524560,Grovesend,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
524560,Grovesend,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
524560,Grovesend,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
524560,Grovesend,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
524560,Grovesend,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
524560,Grovesend,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
524560,Grovesend,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
524560,Grovesend,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
524560,Grovesend,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,35.9
524560,Grovesend,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
524560,Grovesend,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
524560,Grovesend,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
524560,Grovesend,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
524560,Grovesend,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
524560,Grovesend,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.39
524560,Grovesend,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
524560,Grovesend,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.19
524560,Grovesend,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
524560,Grovesend,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
524560,Grovesend,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
524560,Grovesend,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
524560,Grovesend,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.41
524560,Grovesend,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.93
524560,Grovesend,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.46
524560,Grovesend,2023-06-16T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.0
524560,Grovesend,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.7
524560,Grovesend,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.4
524560,Grovesend,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.6
524560,Grovesend,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
524560,Grovesend,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
524560,Grovesend,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
524560,Grovesend,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
524560,Grovesend,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
524560,Grovesend,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
524560,Grovesend,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
524560,Grovesend,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
524560,Grovesend,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
524560,Grovesend,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
524560,Grovesend,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
524560,Grovesend,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
524560,Grovesend,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
524560,Grovesend,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
524560,Grovesend,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
524560,Grovesend,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
524560,Grovesend,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
524560,Grovesend,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
524560,Grovesend,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
524560,Grovesend,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
524560,Grovesend,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
524560,Grovesend,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
524560,Grovesend,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
524560,Grovesend,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,35.9
524560,Grovesend,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
524560,Grovesend,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
524560,Grovesend,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
524560,Grovesend,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
524560,Grovesend,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
524560,Grovesend,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.89
524560,Grovesend,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.43
524560,Grovesend,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.42
524560,Grovesend,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
524560,Grovesend,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
524560,Grovesend,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
524560,Grovesend,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
524560,Grovesend,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.46
524560,Grovesend,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.97
524560,Grovesend,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.56
524560,Grovesend,2023-06-16T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
524560,Grovesend,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.5
524560,Grovesend,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.1
524560,Grovesend,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.5
524560,Grovesend,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
524560,Grovesend,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
524560,Grovesend,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
524560,Grovesend,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
524560,Grovesend,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
524560,Grovesend,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
524560,Grovesend,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
524560,Grovesend,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
524560,Grovesend,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
524560,Grovesend,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
524560,Grovesend,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
524560,Grovesend,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
524560,Grovesend,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
524560,Grovesend,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
524560,Grovesend,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
524560,Grovesend,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
524560,Grovesend,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
524560,Grovesend,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
524560,Grovesend,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
524560,Grovesend,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
524560,Grovesend,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
524560,Grovesend,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
524560,Grovesend,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
524560,Grovesend,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,36.0
524560,Grovesend,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
524560,Grovesend,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
524560,Grovesend,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
524560,Grovesend,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
524560,Grovesend,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.97
524560,Grovesend,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.3
524560,Grovesend,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.79
524560,Grovesend,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
524560,Grovesend,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
524560,Grovesend,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
524560,Grovesend,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
524560,Grovesend,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.64
524560,Grovesend,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.58
524560,Grovesend,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.01
524560,Grovesend,2023-06-16T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
524560,Grovesend,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.1
524560,Grovesend,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.6
524560,Grovesend,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.3
524560,Grovesend,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
524560,Grovesend,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
524560,Grovesend,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
524560,Grovesend,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
524560,Grovesend,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
524560,Grovesend,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
524560,Grovesend,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
524560,Grovesend,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
524560,Grovesend,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
524560,Grovesend,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
524560,Grovesend,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
524560,Grovesend,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
524560,Grovesend,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
524560,Grovesend,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
524560,Grovesend,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
