Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
524560,Grovesend,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
524560,Grovesend,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
524560,Grovesend,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
524560,Grovesend,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
524560,Grovesend,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
524560,Grovesend,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
524560,Grovesend,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,36.2
524560,Grovesend,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
524560,Grovesend,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
524560,Grovesend,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
524560,Grovesend,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.52
524560,Grovesend,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
524560,Grovesend,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.26
524560,Grovesend,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
524560,Grovesend,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
524560,Grovesend,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
524560,Grovesend,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
524560,Grovesend,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.72
524560,Grovesend,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.74
524560,Grovesend,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.54
524560,Grovesend,2023-06-16T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
524560,Grovesend,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.0
524560,Grovesend,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.0
524560,Grovesend,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.6
524560,Grovesend,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
524560,Grovesend,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
524560,Grovesend,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
524560,Grovesend,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
524560,Grovesend,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
524560,Grovesend,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
524560,Grovesend,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
524560,Grovesend,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
524560,Grovesend,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
524560,Grovesend,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
524560,Grovesend,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
524560,Grovesend,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
524560,Grovesend,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
524560,Grovesend,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
524560,Grovesend,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.83
524560,Grovesend,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
524560,Grovesend,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
524560,Grovesend,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
524560,Grovesend,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
524560,Grovesend,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
524560,Grovesend,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
524560,Grovesend,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,36.0
524560,Grovesend,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
524560,Grovesend,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
524560,Grovesend,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
524560,Grovesend,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
524560,Grovesend,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
524560,Grovesend,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
524560,Grovesend,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
524560,Grovesend,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.39
524560,Grovesend,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
524560,Grovesend,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
524560,Grovesend,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
524560,Grovesend,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
524560,Grovesend,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.77
524560,Grovesend,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.64
524560,Grovesend,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.32
524560,Grovesend,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.62
524560,Grovesend,2023-06-16T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.5
524560,Grovesend,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.0
524560,Grovesend,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.6
524560,Grovesend,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.3
524560,Grovesend,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
524560,Grovesend,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
524560,Grovesend,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.26
524560,Grovesend,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
524560,Grovesend,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
524560,Grovesend,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
524560,Grovesend,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
524560,Grovesend,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
524560,Grovesend,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
524560,Grovesend,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
524560,Grovesend,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
524560,Grovesend,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
524560,Grovesend,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
524560,Grovesend,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
524560,Grovesend,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
524560,Grovesend,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.91
524560,Grovesend,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
524560,Grovesend,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
524560,Grovesend,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
524560,Grovesend,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
524560,Grovesend,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
524560,Grovesend,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
524560,Grovesend,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,35.8
524560,Grovesend,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
524560,Grovesend,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
524560,Grovesend,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
524560,Grovesend,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
524560,Grovesend,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.94
524560,Grovesend,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
524560,Grovesend,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.5
524560,Grovesend,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
524560,Grovesend,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
524560,Grovesend,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
524560,Grovesend,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
524560,Grovesend,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.58
524560,Grovesend,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.07
524560,Grovesend,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.95
524560,Grovesend,2023-06-16T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.9
524560,Grovesend,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.9
524560,Grovesend,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
524560,Grovesend,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.7
524560,Grovesend,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
524560,Grovesend,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
524560,Grovesend,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.44
524560,Grovesend,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
524560,Grovesend,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
524560,Grovesend,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
524560,Grovesend,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
524560,Grovesend,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
524560,Grovesend,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
524560,Grovesend,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.2
524560,Grovesend,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
524560,Grovesend,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
524560,Grovesend,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
524560,Grovesend,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
524560,Grovesend,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
524560,Grovesend,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.93
524560,Grovesend,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
524560,Grovesend,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
524560,Grovesend,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
524560,Grovesend,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
524560,Grovesend,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
524560,Grovesend,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
524560,Grovesend,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,35.7
524560,Grovesend,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
524560,Grovesend,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
524560,Grovesend,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
524560,Grovesend,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
524560,Grovesend,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
524560,Grovesend,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.23
524560,Grovesend,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.5
524560,Grovesend,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.86
524560,Grovesend,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
524560,Grovesend,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
524560,Grovesend,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
524560,Grovesend,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
524560,Grovesend,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.93
524560,Grovesend,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.09
524560,Grovesend,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.28
524560,Grovesend,2023-06-16T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
524560,Grovesend,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.1
524560,Grovesend,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.4
524560,Grovesend,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.1
524560,Grovesend,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
524560,Grovesend,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
524560,Grovesend,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
524560,Grovesend,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
524560,Grovesend,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
524560,Grovesend,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
524560,Grovesend,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
524560,Grovesend,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
524560,Grovesend,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
524560,Grovesend,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
524560,Grovesend,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
524560,Grovesend,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
524560,Grovesend,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
524560,Grovesend,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
524560,Grovesend,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
524560,Grovesend,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
524560,Grovesend,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
524560,Grovesend,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
524560,Grovesend,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
524560,Grovesend,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
524560,Grovesend,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
524560,Grovesend,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,35.8
524560,Grovesend,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
524560,Grovesend,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
524560,Grovesend,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
524560,Grovesend,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
524560,Grovesend,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
524560,Grovesend,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
524560,Grovesend,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.72
524560,Grovesend,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.35
524560,Grovesend,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.91
524560,Grovesend,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
524560,Grovesend,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
524560,Grovesend,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
524560,Grovesend,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
524560,Grovesend,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.0
524560,Grovesend,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.88
524560,Grovesend,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.74
524560,Grovesend,2023-06-16T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
524560,Grovesend,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.8
524560,Grovesend,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.9
524560,Grovesend,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.3
524560,Grovesend,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
524560,Grovesend,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
524560,Grovesend,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
524560,Grovesend,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
524560,Grovesend,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
524560,Grovesend,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
524560,Grovesend,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
524560,Grovesend,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
524560,Grovesend,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
524560,Grovesend,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
524560,Grovesend,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
524560,Grovesend,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
524560,Grovesend,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
524560,Grovesend,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
524560,Grovesend,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
524560,Grovesend,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
524560,Grovesend,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
524560,Grovesend,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
524560,Grovesend,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
524560,Grovesend,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
524560,Grovesend,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
524560,Grovesend,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,36.2
524560,Grovesend,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
524560,Grovesend,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
524560,Grovesend,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
524560,Grovesend,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
524560,Grovesend,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
524560,Grovesend,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.45
524560,Grovesend,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.26
524560,Grovesend,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.13
524560,Grovesend,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
524560,Grovesend,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
524560,Grovesend,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
524560,Grovesend,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
524560,Grovesend,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.54
524560,Grovesend,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.16
524560,Grovesend,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.59
524560,Grovesend,2023-06-16T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.9
524560,Grovesend,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.7
524560,Grovesend,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.0
524560,Grovesend,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.8
524560,Grovesend,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
524560,Grovesend,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
524560,Grovesend,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
524560,Grovesend,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
524560,Grovesend,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
524560,Grovesend,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
524560,Grovesend,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
524560,Grovesend,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
524560,Grovesend,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
524560,Grovesend,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
524560,Grovesend,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
524560,Grovesend,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
524560,Grovesend,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
524560,Grovesend,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
524560,Grovesend,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
524560,Grovesend,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
524560,Grovesend,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
524560,Grovesend,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
524560,Grovesend,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
524560,Grovesend,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
524560,Grovesend,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,36.4
524560,Grovesend,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
524560,Grovesend,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
524560,Grovesend,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
524560,Grovesend,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
524560,Grovesend,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
524560,Grovesend,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
524560,Grovesend,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
524560,Grovesend,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.75
524560,Grovesend,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
524560,Grovesend,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
524560,Grovesend,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
524560,Grovesend,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
524560,Grovesend,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.44
524560,Grovesend,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.89
524560,Grovesend,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.65
524560,Grovesend,2023-06-16T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,46.4
524560,Grovesend,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.1
524560,Grovesend,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.5
524560,Grovesend,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.4
524560,Grovesend,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
524560,Grovesend,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
524560,Grovesend,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
524560,Grovesend,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
524560,Grovesend,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
524560,Grovesend,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
524560,Grovesend,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
524560,Grovesend,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
524560,Grovesend,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
524560,Grovesend,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
524560,Grovesend,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
524560,Grovesend,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
524560,Grovesend,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
524560,Grovesend,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
524560,Grovesend,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
524560,Grovesend,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
524560,Grovesend,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
524560,Grovesend,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
524560,Grovesend,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
524560,Grovesend,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,36.4
524560,Grovesend,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
524560,Grovesend,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
524560,Grovesend,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
524560,Grovesend,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
524560,Grovesend,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.36
524560,Grovesend,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
524560,Grovesend,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.12
524560,Grovesend,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
524560,Grovesend,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
524560,Grovesend,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
524560,Grovesend,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
524560,Grovesend,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.83
524560,Grovesend,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.66
524560,Grovesend,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.39
524560,Grovesend,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.03
524560,Grovesend,2023-06-16T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,70.7
524560,Grovesend,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.4
524560,Grovesend,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.1
524560,Grovesend,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.4
524560,Grovesend,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
524560,Grovesend,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
524560,Grovesend,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
524560,Grovesend,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
524560,Grovesend,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
524560,Grovesend,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
524560,Grovesend,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
524560,Grovesend,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
524560,Grovesend,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
524560,Grovesend,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
524560,Grovesend,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
524560,Grovesend,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
524560,Grovesend,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
524560,Grovesend,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.59
524560,Grovesend,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
524560,Grovesend,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
524560,Grovesend,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
524560,Grovesend,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
524560,Grovesend,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
524560,Grovesend,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
524560,Grovesend,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,36.2
524560,Grovesend,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
524560,Grovesend,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
524560,Grovesend,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
524560,Grovesend,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
524560,Grovesend,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.71
524560,Grovesend,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
524560,Grovesend,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.24
524560,Grovesend,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
524560,Grovesend,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
524560,Grovesend,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
524560,Grovesend,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
524560,Grovesend,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
524560,Grovesend,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.6
524560,Grovesend,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.06
524560,Grovesend,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.66
524560,Grovesend,2023-06-16T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.2
524560,Grovesend,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.2
524560,Grovesend,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
524560,Grovesend,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.3
524560,Grovesend,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
524560,Grovesend,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
524560,Grovesend,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
524560,Grovesend,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
524560,Grovesend,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
524560,Grovesend,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
524560,Grovesend,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
524560,Grovesend,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
524560,Grovesend,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
524560,Grovesend,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
524560,Grovesend,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
524560,Grovesend,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
524560,Grovesend,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
524560,Grovesend,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
524560,Grovesend,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
524560,Grovesend,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.24
524560,Grovesend,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
524560,Grovesend,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
524560,Grovesend,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
524560,Grovesend,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
524560,Grovesend,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
524560,Grovesend,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
524560,Grovesend,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,36.1
524560,Grovesend,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
524560,Grovesend,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
524560,Grovesend,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
524560,Grovesend,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
524560,Grovesend,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
524560,Grovesend,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.18
524560,Grovesend,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
524560,Grovesend,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
524560,Grovesend,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
524560,Grovesend,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
524560,Grovesend,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.76
524560,Grovesend,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.25
524560,Grovesend,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.33
524560,Grovesend,2023-06-16T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
524560,Grovesend,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.5
524560,Grovesend,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.4
524560,Grovesend,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.4
524560,Grovesend,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
524560,Grovesend,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
524560,Grovesend,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
524560,Grovesend,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
524560,Grovesend,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
524560,Grovesend,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
524560,Grovesend,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
524560,Grovesend,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
524560,Grovesend,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
524560,Grovesend,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
524560,Grovesend,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
524560,Grovesend,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
524560,Grovesend,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
524560,Grovesend,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
524560,Grovesend,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
524560,Grovesend,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
524560,Grovesend,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.9
