Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
524560,Grovesend,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
524560,Grovesend,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
524560,Grovesend,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
524560,Grovesend,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
524560,Grovesend,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,35.8
524560,Grovesend,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
524560,Grovesend,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
524560,Grovesend,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
524560,Grovesend,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
524560,Grovesend,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
524560,Grovesend,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
524560,Grovesend,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.65
524560,Grovesend,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.67
524560,Grovesend,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
524560,Grovesend,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
524560,Grovesend,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
524560,Grovesend,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
524560,Grovesend,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.11
524560,Grovesend,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.76
524560,Grovesend,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.22
524560,Grovesend,2023-06-16T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,44.0
524560,Grovesend,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.9
524560,Grovesend,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
524560,Grovesend,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.7
524560,Grovesend,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
524560,Grovesend,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
524560,Grovesend,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
524560,Grovesend,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
524560,Grovesend,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
524560,Grovesend,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
524560,Grovesend,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
524560,Grovesend,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
524560,Grovesend,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
524560,Grovesend,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
524560,Grovesend,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
524560,Grovesend,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
524560,Grovesend,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
524560,Grovesend,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.06
524560,Grovesend,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
524560,Grovesend,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
524560,Grovesend,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
524560,Grovesend,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
524560,Grovesend,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
524560,Grovesend,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
524560,Grovesend,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,35.7
524560,Grovesend,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
524560,Grovesend,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
524560,Grovesend,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
524560,Grovesend,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
524560,Grovesend,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
524560,Grovesend,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
524560,Grovesend,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
524560,Grovesend,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
524560,Grovesend,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
524560,Grovesend,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
524560,Grovesend,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
524560,Grovesend,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
524560,Grovesend,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.65
524560,Grovesend,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.48
524560,Grovesend,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.54
524560,Grovesend,2023-06-16T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
524560,Grovesend,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.5
524560,Grovesend,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.5
524560,Grovesend,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.6
524560,Grovesend,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
524560,Grovesend,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
524560,Grovesend,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
524560,Grovesend,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
524560,Grovesend,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
524560,Grovesend,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
524560,Grovesend,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
524560,Grovesend,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
524560,Grovesend,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
524560,Grovesend,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
524560,Grovesend,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
524560,Grovesend,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
524560,Grovesend,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
524560,Grovesend,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
524560,Grovesend,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
524560,Grovesend,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
524560,Grovesend,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
524560,Grovesend,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
524560,Grovesend,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
524560,Grovesend,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
524560,Grovesend,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,35.6
524560,Grovesend,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
524560,Grovesend,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
524560,Grovesend,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
524560,Grovesend,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
524560,Grovesend,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
524560,Grovesend,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
524560,Grovesend,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.68
524560,Grovesend,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.31
524560,Grovesend,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.68
524560,Grovesend,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
524560,Grovesend,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
524560,Grovesend,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
524560,Grovesend,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
524560,Grovesend,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.77
524560,Grovesend,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.67
524560,Grovesend,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.75
524560,Grovesend,2023-06-16T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
524560,Grovesend,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.8
524560,Grovesend,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.6
524560,Grovesend,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.1
524560,Grovesend,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
524560,Grovesend,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
524560,Grovesend,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
524560,Grovesend,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
524560,Grovesend,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
524560,Grovesend,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
524560,Grovesend,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
524560,Grovesend,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
524560,Grovesend,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
524560,Grovesend,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
524560,Grovesend,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
524560,Grovesend,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
524560,Grovesend,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
524560,Grovesend,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
524560,Grovesend,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
524560,Grovesend,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
524560,Grovesend,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
524560,Grovesend,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
524560,Grovesend,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
524560,Grovesend,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
524560,Grovesend,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
524560,Grovesend,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,35.6
524560,Grovesend,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
524560,Grovesend,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
524560,Grovesend,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
524560,Grovesend,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
524560,Grovesend,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
524560,Grovesend,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.95
524560,Grovesend,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
524560,Grovesend,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.49
524560,Grovesend,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
524560,Grovesend,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
524560,Grovesend,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
524560,Grovesend,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
524560,Grovesend,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.47
524560,Grovesend,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.41
524560,Grovesend,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.54
524560,Grovesend,2023-06-16T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.0
524560,Grovesend,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.6
524560,Grovesend,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.6
524560,Grovesend,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.4
524560,Grovesend,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
524560,Grovesend,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
524560,Grovesend,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
524560,Grovesend,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
524560,Grovesend,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
524560,Grovesend,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
524560,Grovesend,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
524560,Grovesend,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
524560,Grovesend,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
524560,Grovesend,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
524560,Grovesend,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
524560,Grovesend,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
524560,Grovesend,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
524560,Grovesend,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
524560,Grovesend,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
524560,Grovesend,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
524560,Grovesend,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.73
524560,Grovesend,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
524560,Grovesend,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
524560,Grovesend,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
524560,Grovesend,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
524560,Grovesend,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
524560,Grovesend,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
524560,Grovesend,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,35.4
524560,Grovesend,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
524560,Grovesend,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
524560,Grovesend,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
524560,Grovesend,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
524560,Grovesend,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
524560,Grovesend,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
524560,Grovesend,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
524560,Grovesend,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.84
524560,Grovesend,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
524560,Grovesend,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
524560,Grovesend,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
524560,Grovesend,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
524560,Grovesend,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.76
524560,Grovesend,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.19
524560,Grovesend,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.44
524560,Grovesend,2023-06-16T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
524560,Grovesend,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.1
524560,Grovesend,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.5
524560,Grovesend,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.3
524560,Grovesend,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
524560,Grovesend,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
524560,Grovesend,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
524560,Grovesend,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
524560,Grovesend,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
524560,Grovesend,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
524560,Grovesend,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
524560,Grovesend,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
524560,Grovesend,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
524560,Grovesend,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
524560,Grovesend,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
524560,Grovesend,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
524560,Grovesend,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.03
524560,Grovesend,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
524560,Grovesend,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
524560,Grovesend,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
524560,Grovesend,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
524560,Grovesend,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
524560,Grovesend,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,35.3
524560,Grovesend,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
524560,Grovesend,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
524560,Grovesend,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
524560,Grovesend,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
524560,Grovesend,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
524560,Grovesend,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
524560,Grovesend,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
524560,Grovesend,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.77
524560,Grovesend,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
524560,Grovesend,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
524560,Grovesend,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
524560,Grovesend,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
524560,Grovesend,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.51
524560,Grovesend,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.66
524560,Grovesend,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.78
524560,Grovesend,2023-06-16T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,63.9
524560,Grovesend,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.5
524560,Grovesend,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
524560,Grovesend,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.2
524560,Grovesend,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
524560,Grovesend,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
524560,Grovesend,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
524560,Grovesend,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
524560,Grovesend,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
524560,Grovesend,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
524560,Grovesend,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
524560,Grovesend,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
524560,Grovesend,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
524560,Grovesend,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
524560,Grovesend,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
524560,Grovesend,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
524560,Grovesend,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
524560,Grovesend,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.19
524560,Grovesend,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
524560,Grovesend,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
524560,Grovesend,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
524560,Grovesend,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
524560,Grovesend,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
524560,Grovesend,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
524560,Grovesend,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,35.1
524560,Grovesend,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
524560,Grovesend,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
524560,Grovesend,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
524560,Grovesend,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
524560,Grovesend,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
524560,Grovesend,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.25
524560,Grovesend,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
524560,Grovesend,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
524560,Grovesend,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
524560,Grovesend,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
524560,Grovesend,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
524560,Grovesend,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
524560,Grovesend,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.14
524560,Grovesend,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.19
524560,Grovesend,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.29
524560,Grovesend,2023-06-16T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,49.2
524560,Grovesend,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.6
524560,Grovesend,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
524560,Grovesend,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.1
524560,Grovesend,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
524560,Grovesend,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
524560,Grovesend,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
524560,Grovesend,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
524560,Grovesend,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
524560,Grovesend,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
524560,Grovesend,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
524560,Grovesend,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
524560,Grovesend,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
524560,Grovesend,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.91
524560,Grovesend,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
524560,Grovesend,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
524560,Grovesend,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
524560,Grovesend,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.38
524560,Grovesend,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
524560,Grovesend,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
524560,Grovesend,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
524560,Grovesend,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
524560,Grovesend,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
524560,Grovesend,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
524560,Grovesend,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,34.9
524560,Grovesend,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
524560,Grovesend,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
524560,Grovesend,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
524560,Grovesend,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
524560,Grovesend,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.35
524560,Grovesend,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
524560,Grovesend,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.69
524560,Grovesend,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
524560,Grovesend,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
524560,Grovesend,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
524560,Grovesend,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
524560,Grovesend,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.01
524560,Grovesend,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.95
524560,Grovesend,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.54
524560,Grovesend,2023-06-16T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.0
524560,Grovesend,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.0
524560,Grovesend,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
524560,Grovesend,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.6
524560,Grovesend,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
524560,Grovesend,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
524560,Grovesend,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
524560,Grovesend,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
524560,Grovesend,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
524560,Grovesend,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
524560,Grovesend,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
524560,Grovesend,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
524560,Grovesend,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
524560,Grovesend,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
524560,Grovesend,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
524560,Grovesend,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
524560,Grovesend,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
524560,Grovesend,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
524560,Grovesend,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
524560,Grovesend,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.65
524560,Grovesend,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
524560,Grovesend,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
524560,Grovesend,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
524560,Grovesend,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
524560,Grovesend,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
524560,Grovesend,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
524560,Grovesend,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,34.7
524560,Grovesend,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
524560,Grovesend,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
524560,Grovesend,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
524560,Grovesend,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
524560,Grovesend,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
524560,Grovesend,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
524560,Grovesend,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
524560,Grovesend,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
524560,Grovesend,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.09
524560,Grovesend,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
524560,Grovesend,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.49
524560,Grovesend,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
524560,Grovesend,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
524560,Grovesend,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
524560,Grovesend,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
524560,Grovesend,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.09
524560,Grovesend,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.91
524560,Grovesend,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.36
524560,Grovesend,2023-06-16T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
524560,Grovesend,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.8
524560,Grovesend,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
524560,Grovesend,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.1
524560,Grovesend,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
524560,Grovesend,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
524560,Grovesend,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
524560,Grovesend,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
524560,Grovesend,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
524560,Grovesend,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
524560,Grovesend,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
524560,Grovesend,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
524560,Grovesend,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
524560,Grovesend,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
524560,Grovesend,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
524560,Grovesend,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
524560,Grovesend,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
524560,Grovesend,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
524560,Grovesend,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.23
524560,Grovesend,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
524560,Grovesend,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
524560,Grovesend,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
524560,Grovesend,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
524560,Grovesend,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
524560,Grovesend,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
524560,Grovesend,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,34.5
524560,Grovesend,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
524560,Grovesend,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
524560,Grovesend,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
524560,Grovesend,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
524560,Grovesend,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
524560,Grovesend,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
524560,Grovesend,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
524560,Grovesend,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
524560,Grovesend,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.12
524560,Grovesend,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
524560,Grovesend,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
524560,Grovesend,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
524560,Grovesend,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
524560,Grovesend,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.6
524560,Grovesend,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.82
524560,Grovesend,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.04
524560,Grovesend,2023-06-16T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.2
524560,Grovesend,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.7
524560,Grovesend,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
524560,Grovesend,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.9
524560,Grovesend,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
524560,Grovesend,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
524560,Grovesend,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
524560,Grovesend,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
524560,Grovesend,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
524560,Grovesend,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
524560,Grovesend,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
524560,Grovesend,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
524560,Grovesend,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
524560,Grovesend,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
524560,Grovesend,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
524560,Grovesend,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
524560,Grovesend,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
524560,Grovesend,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
524560,Grovesend,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
