Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
524560,Grovesend,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
524560,Grovesend,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
524560,Grovesend,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
524560,Grovesend,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
524560,Grovesend,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,34.3
524560,Grovesend,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
524560,Grovesend,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
524560,Grovesend,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
524560,Grovesend,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
524560,Grovesend,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
524560,Grovesend,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
524560,Grovesend,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
524560,Grovesend,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
524560,Grovesend,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
524560,Grovesend,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
524560,Grovesend,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.69
524560,Grovesend,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
524560,Grovesend,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
524560,Grovesend,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
524560,Grovesend,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
524560,Grovesend,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.31
524560,Grovesend,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.01
524560,Grovesend,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.72
524560,Grovesend,2023-06-16T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
524560,Grovesend,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.1
524560,Grovesend,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.8
524560,Grovesend,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.2
524560,Grovesend,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
524560,Grovesend,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
524560,Grovesend,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
524560,Grovesend,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
524560,Grovesend,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
524560,Grovesend,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
524560,Grovesend,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
524560,Grovesend,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
524560,Grovesend,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
524560,Grovesend,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
524560,Grovesend,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
524560,Grovesend,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
524560,Grovesend,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
524560,Grovesend,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.24
524560,Grovesend,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
524560,Grovesend,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
524560,Grovesend,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
524560,Grovesend,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
524560,Grovesend,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
524560,Grovesend,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,34.1
524560,Grovesend,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
524560,Grovesend,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
524560,Grovesend,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
524560,Grovesend,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
524560,Grovesend,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
524560,Grovesend,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
524560,Grovesend,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
524560,Grovesend,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
524560,Grovesend,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.71
524560,Grovesend,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
524560,Grovesend,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.76
524560,Grovesend,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
524560,Grovesend,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
524560,Grovesend,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
524560,Grovesend,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
524560,Grovesend,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.29
524560,Grovesend,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.09
524560,Grovesend,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.47
524560,Grovesend,2023-06-16T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
524560,Grovesend,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.5
524560,Grovesend,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.2
524560,Grovesend,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.3
524560,Grovesend,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
524560,Grovesend,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
524560,Grovesend,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
524560,Grovesend,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
524560,Grovesend,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
524560,Grovesend,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
524560,Grovesend,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
524560,Grovesend,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
524560,Grovesend,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
524560,Grovesend,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
524560,Grovesend,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
524560,Grovesend,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
524560,Grovesend,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
524560,Grovesend,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
524560,Grovesend,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
524560,Grovesend,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.49
524560,Grovesend,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
524560,Grovesend,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
524560,Grovesend,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
524560,Grovesend,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
524560,Grovesend,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
524560,Grovesend,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
524560,Grovesend,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,33.9
524560,Grovesend,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
524560,Grovesend,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
524560,Grovesend,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
524560,Grovesend,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
524560,Grovesend,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
524560,Grovesend,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
524560,Grovesend,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.92
524560,Grovesend,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
524560,Grovesend,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.02
524560,Grovesend,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
524560,Grovesend,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
524560,Grovesend,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
524560,Grovesend,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
524560,Grovesend,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.76
524560,Grovesend,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.77
524560,Grovesend,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.67
524560,Grovesend,2023-06-16T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
524560,Grovesend,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.4
524560,Grovesend,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.5
524560,Grovesend,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.2
524560,Grovesend,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
524560,Grovesend,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
524560,Grovesend,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
524560,Grovesend,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
524560,Grovesend,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
524560,Grovesend,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
524560,Grovesend,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
524560,Grovesend,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
524560,Grovesend,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
524560,Grovesend,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
524560,Grovesend,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
524560,Grovesend,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
524560,Grovesend,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
524560,Grovesend,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.93
524560,Grovesend,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
524560,Grovesend,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
524560,Grovesend,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
524560,Grovesend,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
524560,Grovesend,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
524560,Grovesend,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
524560,Grovesend,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,33.7
524560,Grovesend,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
524560,Grovesend,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
524560,Grovesend,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
524560,Grovesend,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
524560,Grovesend,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
524560,Grovesend,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
524560,Grovesend,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
524560,Grovesend,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.11
524560,Grovesend,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.4
524560,Grovesend,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
524560,Grovesend,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
524560,Grovesend,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
524560,Grovesend,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
524560,Grovesend,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.78
524560,Grovesend,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.39
524560,Grovesend,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.34
524560,Grovesend,2023-06-16T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
524560,Grovesend,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.0
524560,Grovesend,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.8
524560,Grovesend,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.2
524560,Grovesend,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
524560,Grovesend,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
524560,Grovesend,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
524560,Grovesend,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
524560,Grovesend,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
524560,Grovesend,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
524560,Grovesend,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
524560,Grovesend,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
524560,Grovesend,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
524560,Grovesend,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
524560,Grovesend,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
524560,Grovesend,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
524560,Grovesend,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
524560,Grovesend,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
524560,Grovesend,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.1
524560,Grovesend,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
524560,Grovesend,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
524560,Grovesend,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
524560,Grovesend,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
524560,Grovesend,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
524560,Grovesend,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
524560,Grovesend,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,33.4
524560,Grovesend,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
524560,Grovesend,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
524560,Grovesend,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
524560,Grovesend,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
524560,Grovesend,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.71
524560,Grovesend,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.18
524560,Grovesend,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.2
524560,Grovesend,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
524560,Grovesend,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
524560,Grovesend,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
524560,Grovesend,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
524560,Grovesend,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.79
524560,Grovesend,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.69
524560,Grovesend,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.08
524560,Grovesend,2023-06-16T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
524560,Grovesend,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.2
524560,Grovesend,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.7
524560,Grovesend,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.1
524560,Grovesend,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
524560,Grovesend,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
524560,Grovesend,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
524560,Grovesend,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
524560,Grovesend,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
524560,Grovesend,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
524560,Grovesend,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
524560,Grovesend,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
524560,Grovesend,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
524560,Grovesend,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
524560,Grovesend,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
524560,Grovesend,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
524560,Grovesend,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
524560,Grovesend,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
524560,Grovesend,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
524560,Grovesend,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
524560,Grovesend,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
524560,Grovesend,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
524560,Grovesend,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
524560,Grovesend,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
524560,Grovesend,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
524560,Grovesend,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
524560,Grovesend,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,33.2
524560,Grovesend,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
524560,Grovesend,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
524560,Grovesend,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
524560,Grovesend,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
524560,Grovesend,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.64
524560,Grovesend,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
524560,Grovesend,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.66
524560,Grovesend,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
524560,Grovesend,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
524560,Grovesend,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
524560,Grovesend,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
524560,Grovesend,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.27
524560,Grovesend,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
524560,Grovesend,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.45
524560,Grovesend,2023-06-16T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
524560,Grovesend,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.3
524560,Grovesend,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.1
524560,Grovesend,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.4
524560,Grovesend,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
524560,Grovesend,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
524560,Grovesend,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
524560,Grovesend,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
524560,Grovesend,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
524560,Grovesend,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
524560,Grovesend,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
524560,Grovesend,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
524560,Grovesend,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
524560,Grovesend,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
524560,Grovesend,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
524560,Grovesend,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
524560,Grovesend,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
524560,Grovesend,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
524560,Grovesend,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
524560,Grovesend,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
524560,Grovesend,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
524560,Grovesend,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
524560,Grovesend,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
524560,Grovesend,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
524560,Grovesend,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
524560,Grovesend,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,32.9
524560,Grovesend,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
524560,Grovesend,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
524560,Grovesend,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
524560,Grovesend,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
524560,Grovesend,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
524560,Grovesend,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.42
524560,Grovesend,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.75
524560,Grovesend,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.65
524560,Grovesend,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
524560,Grovesend,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
524560,Grovesend,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
524560,Grovesend,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
524560,Grovesend,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.35
524560,Grovesend,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.64
524560,Grovesend,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.8
524560,Grovesend,2023-06-16T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
524560,Grovesend,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.5
524560,Grovesend,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
524560,Grovesend,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.6
524560,Grovesend,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
524560,Grovesend,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
524560,Grovesend,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
524560,Grovesend,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
524560,Grovesend,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
524560,Grovesend,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
524560,Grovesend,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
524560,Grovesend,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
524560,Grovesend,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
524560,Grovesend,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
524560,Grovesend,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
524560,Grovesend,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
524560,Grovesend,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
524560,Grovesend,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
524560,Grovesend,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.72
524560,Grovesend,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
524560,Grovesend,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
524560,Grovesend,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
524560,Grovesend,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
524560,Grovesend,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
524560,Grovesend,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
524560,Grovesend,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,32.5
524560,Grovesend,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
524560,Grovesend,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
524560,Grovesend,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
524560,Grovesend,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
524560,Grovesend,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.63
524560,Grovesend,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.58
524560,Grovesend,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.88
524560,Grovesend,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
524560,Grovesend,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
524560,Grovesend,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
524560,Grovesend,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
524560,Grovesend,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.2
524560,Grovesend,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.38
524560,Grovesend,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.37
524560,Grovesend,2023-06-16T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
524560,Grovesend,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.0
524560,Grovesend,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.5
524560,Grovesend,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.2
524560,Grovesend,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
524560,Grovesend,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
524560,Grovesend,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
524560,Grovesend,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
524560,Grovesend,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
524560,Grovesend,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
524560,Grovesend,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
524560,Grovesend,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
524560,Grovesend,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
524560,Grovesend,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
524560,Grovesend,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
524560,Grovesend,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
524560,Grovesend,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
524560,Grovesend,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
524560,Grovesend,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
524560,Grovesend,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
524560,Grovesend,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
524560,Grovesend,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
524560,Grovesend,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
524560,Grovesend,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
524560,Grovesend,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
524560,Grovesend,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,32.2
524560,Grovesend,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
524560,Grovesend,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
524560,Grovesend,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
524560,Grovesend,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
524560,Grovesend,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.83
524560,Grovesend,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
524560,Grovesend,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.22
524560,Grovesend,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
524560,Grovesend,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
524560,Grovesend,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
524560,Grovesend,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
524560,Grovesend,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.47
524560,Grovesend,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.12
524560,Grovesend,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.2
524560,Grovesend,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.8
524560,Grovesend,2023-06-16T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
524560,Grovesend,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.1
524560,Grovesend,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.8
524560,Grovesend,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.4
524560,Grovesend,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
524560,Grovesend,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
524560,Grovesend,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
524560,Grovesend,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
524560,Grovesend,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
524560,Grovesend,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
524560,Grovesend,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
524560,Grovesend,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
524560,Grovesend,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
524560,Grovesend,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
524560,Grovesend,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
524560,Grovesend,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
524560,Grovesend,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
524560,Grovesend,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
524560,Grovesend,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
524560,Grovesend,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
524560,Grovesend,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
524560,Grovesend,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
524560,Grovesend,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
524560,Grovesend,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
524560,Grovesend,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,32.0
524560,Grovesend,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
524560,Grovesend,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
524560,Grovesend,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
524560,Grovesend,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
524560,Grovesend,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
524560,Grovesend,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.81
524560,Grovesend,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
524560,Grovesend,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.17
524560,Grovesend,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
524560,Grovesend,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
524560,Grovesend,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
524560,Grovesend,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
524560,Grovesend,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.5
524560,Grovesend,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.37
524560,Grovesend,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.67
524560,Grovesend,2023-06-16T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
524560,Grovesend,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.3
524560,Grovesend,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.9
524560,Grovesend,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.2
524560,Grovesend,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
524560,Grovesend,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
524560,Grovesend,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
524560,Grovesend,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
524560,Grovesend,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
524560,Grovesend,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
524560,Grovesend,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
524560,Grovesend,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
524560,Grovesend,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
524560,Grovesend,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
524560,Grovesend,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
524560,Grovesend,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
524560,Grovesend,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
524560,Grovesend,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
524560,Grovesend,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
524560,Grovesend,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
524560,Grovesend,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
524560,Grovesend,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
