Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
524560,Grovesend,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
524560,Grovesend,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
524560,Grovesend,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
524560,Grovesend,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,31.8
524560,Grovesend,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
524560,Grovesend,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
524560,Grovesend,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
524560,Grovesend,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
524560,Grovesend,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.12
524560,Grovesend,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
524560,Grovesend,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.76
524560,Grovesend,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
524560,Grovesend,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
524560,Grovesend,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
524560,Grovesend,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
524560,Grovesend,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.88
524560,Grovesend,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.06
524560,Grovesend,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.67
524560,Grovesend,2023-06-16T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
524560,Grovesend,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.6
524560,Grovesend,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.3
524560,Grovesend,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.7
524560,Grovesend,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
524560,Grovesend,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
524560,Grovesend,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
524560,Grovesend,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
524560,Grovesend,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
524560,Grovesend,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
524560,Grovesend,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
524560,Grovesend,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
524560,Grovesend,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
524560,Grovesend,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
524560,Grovesend,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
524560,Grovesend,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
524560,Grovesend,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
524560,Grovesend,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
524560,Grovesend,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
524560,Grovesend,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
524560,Grovesend,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
524560,Grovesend,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
524560,Grovesend,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
524560,Grovesend,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
524560,Grovesend,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
524560,Grovesend,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,31.7
524560,Grovesend,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
524560,Grovesend,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
524560,Grovesend,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
524560,Grovesend,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
524560,Grovesend,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.7
524560,Grovesend,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
524560,Grovesend,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.8
524560,Grovesend,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
524560,Grovesend,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
524560,Grovesend,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
524560,Grovesend,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
524560,Grovesend,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.01
524560,Grovesend,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.57
524560,Grovesend,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.35
524560,Grovesend,2023-06-16T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
524560,Grovesend,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.4
524560,Grovesend,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.0
524560,Grovesend,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.7
524560,Grovesend,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
524560,Grovesend,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
524560,Grovesend,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
524560,Grovesend,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
524560,Grovesend,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
524560,Grovesend,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
524560,Grovesend,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
524560,Grovesend,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
524560,Grovesend,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
524560,Grovesend,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
524560,Grovesend,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
524560,Grovesend,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
524560,Grovesend,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
524560,Grovesend,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
524560,Grovesend,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.93
524560,Grovesend,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
524560,Grovesend,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
524560,Grovesend,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
524560,Grovesend,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
524560,Grovesend,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
524560,Grovesend,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,31.4
524560,Grovesend,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
524560,Grovesend,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
524560,Grovesend,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
524560,Grovesend,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
524560,Grovesend,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.53
524560,Grovesend,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
524560,Grovesend,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.8
524560,Grovesend,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
524560,Grovesend,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
524560,Grovesend,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
524560,Grovesend,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
524560,Grovesend,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.36
524560,Grovesend,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.04
524560,Grovesend,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.25
524560,Grovesend,2023-06-16T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
524560,Grovesend,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.1
524560,Grovesend,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.8
524560,Grovesend,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.6
524560,Grovesend,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
524560,Grovesend,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
524560,Grovesend,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
524560,Grovesend,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
524560,Grovesend,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
524560,Grovesend,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
524560,Grovesend,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
524560,Grovesend,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
524560,Grovesend,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
524560,Grovesend,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
524560,Grovesend,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
524560,Grovesend,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
524560,Grovesend,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
524560,Grovesend,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
524560,Grovesend,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.07
524560,Grovesend,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
524560,Grovesend,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
524560,Grovesend,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
524560,Grovesend,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
524560,Grovesend,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
524560,Grovesend,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,31.2
524560,Grovesend,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
524560,Grovesend,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
524560,Grovesend,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
524560,Grovesend,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
524560,Grovesend,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
524560,Grovesend,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.19
524560,Grovesend,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.55
524560,Grovesend,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
524560,Grovesend,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
524560,Grovesend,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
524560,Grovesend,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
524560,Grovesend,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.79
524560,Grovesend,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.49
524560,Grovesend,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.1
524560,Grovesend,2023-06-16T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
524560,Grovesend,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.1
524560,Grovesend,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.4
524560,Grovesend,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.8
524560,Grovesend,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
524560,Grovesend,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
524560,Grovesend,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
524560,Grovesend,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
524560,Grovesend,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
524560,Grovesend,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
524560,Grovesend,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
524560,Grovesend,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
524560,Grovesend,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
524560,Grovesend,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
524560,Grovesend,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
524560,Grovesend,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
524560,Grovesend,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
524560,Grovesend,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
524560,Grovesend,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
524560,Grovesend,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
524560,Grovesend,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
524560,Grovesend,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
524560,Grovesend,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
524560,Grovesend,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
524560,Grovesend,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
524560,Grovesend,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
524560,Grovesend,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,31.0
524560,Grovesend,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
524560,Grovesend,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
524560,Grovesend,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
524560,Grovesend,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.99
524560,Grovesend,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.44
524560,Grovesend,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.35
524560,Grovesend,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
524560,Grovesend,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
524560,Grovesend,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
524560,Grovesend,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
524560,Grovesend,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.48
524560,Grovesend,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.0
524560,Grovesend,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.88
524560,Grovesend,2023-06-16T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
524560,Grovesend,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.1
524560,Grovesend,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.9
524560,Grovesend,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.7
524560,Grovesend,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
524560,Grovesend,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
524560,Grovesend,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
524560,Grovesend,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
524560,Grovesend,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
524560,Grovesend,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
524560,Grovesend,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
524560,Grovesend,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
524560,Grovesend,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
524560,Grovesend,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
524560,Grovesend,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
524560,Grovesend,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
524560,Grovesend,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
524560,Grovesend,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
524560,Grovesend,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
524560,Grovesend,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
524560,Grovesend,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
524560,Grovesend,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
524560,Grovesend,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
524560,Grovesend,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,30.8
524560,Grovesend,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
524560,Grovesend,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
524560,Grovesend,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
524560,Grovesend,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
524560,Grovesend,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.28
524560,Grovesend,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.66
524560,Grovesend,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.43
524560,Grovesend,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
524560,Grovesend,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
524560,Grovesend,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
524560,Grovesend,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
524560,Grovesend,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.79
524560,Grovesend,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.65
524560,Grovesend,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.55
524560,Grovesend,2023-06-16T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
524560,Grovesend,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.4
524560,Grovesend,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.4
524560,Grovesend,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.7
524560,Grovesend,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
524560,Grovesend,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
524560,Grovesend,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
524560,Grovesend,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
524560,Grovesend,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
524560,Grovesend,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
524560,Grovesend,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
524560,Grovesend,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
524560,Grovesend,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
524560,Grovesend,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
524560,Grovesend,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
524560,Grovesend,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
524560,Grovesend,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
524560,Grovesend,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
524560,Grovesend,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
524560,Grovesend,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
524560,Grovesend,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
524560,Grovesend,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
524560,Grovesend,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
524560,Grovesend,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
524560,Grovesend,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
524560,Grovesend,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,30.6
524560,Grovesend,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
524560,Grovesend,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
524560,Grovesend,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
524560,Grovesend,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
524560,Grovesend,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
524560,Grovesend,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.66
524560,Grovesend,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
524560,Grovesend,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.03
524560,Grovesend,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
524560,Grovesend,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
524560,Grovesend,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
524560,Grovesend,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
524560,Grovesend,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.14
524560,Grovesend,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
524560,Grovesend,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.37
524560,Grovesend,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.85
524560,Grovesend,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.06
524560,Grovesend,2023-06-16T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.9
524560,Grovesend,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.2
524560,Grovesend,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.7
524560,Grovesend,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.6
524560,Grovesend,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
524560,Grovesend,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
524560,Grovesend,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
524560,Grovesend,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
524560,Grovesend,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
524560,Grovesend,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
524560,Grovesend,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
524560,Grovesend,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
524560,Grovesend,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
524560,Grovesend,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
524560,Grovesend,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
524560,Grovesend,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
524560,Grovesend,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
524560,Grovesend,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
524560,Grovesend,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
524560,Grovesend,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
524560,Grovesend,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
524560,Grovesend,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
524560,Grovesend,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
524560,Grovesend,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
524560,Grovesend,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
524560,Grovesend,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,30.2
524560,Grovesend,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
524560,Grovesend,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
524560,Grovesend,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
524560,Grovesend,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.75
524560,Grovesend,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.19
524560,Grovesend,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.67
524560,Grovesend,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
524560,Grovesend,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
524560,Grovesend,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
524560,Grovesend,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
524560,Grovesend,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.49
524560,Grovesend,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.67
524560,Grovesend,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.23
524560,Grovesend,2023-06-16T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
524560,Grovesend,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.0
524560,Grovesend,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
524560,Grovesend,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.3
524560,Grovesend,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
524560,Grovesend,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
524560,Grovesend,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
524560,Grovesend,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
524560,Grovesend,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
524560,Grovesend,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
524560,Grovesend,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
524560,Grovesend,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
524560,Grovesend,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
524560,Grovesend,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
524560,Grovesend,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
524560,Grovesend,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
524560,Grovesend,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
524560,Grovesend,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
524560,Grovesend,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
524560,Grovesend,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
524560,Grovesend,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
524560,Grovesend,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
524560,Grovesend,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
524560,Grovesend,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
524560,Grovesend,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
524560,Grovesend,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,29.9
524560,Grovesend,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
524560,Grovesend,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
524560,Grovesend,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
524560,Grovesend,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.11
524560,Grovesend,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.13
524560,Grovesend,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.03
524560,Grovesend,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
524560,Grovesend,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
524560,Grovesend,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
524560,Grovesend,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
524560,Grovesend,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.58
524560,Grovesend,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.81
524560,Grovesend,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.88
524560,Grovesend,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.51
524560,Grovesend,2023-06-16T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
524560,Grovesend,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.7
524560,Grovesend,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.3
524560,Grovesend,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.2
524560,Grovesend,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
524560,Grovesend,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
524560,Grovesend,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
524560,Grovesend,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
524560,Grovesend,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
524560,Grovesend,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
524560,Grovesend,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
524560,Grovesend,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
524560,Grovesend,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
524560,Grovesend,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
524560,Grovesend,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
524560,Grovesend,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
524560,Grovesend,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
524560,Grovesend,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
524560,Grovesend,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
524560,Grovesend,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
524560,Grovesend,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
524560,Grovesend,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
524560,Grovesend,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
524560,Grovesend,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
524560,Grovesend,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
524560,Grovesend,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
524560,Grovesend,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
524560,Grovesend,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,29.6
524560,Grovesend,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
524560,Grovesend,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
524560,Grovesend,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
524560,Grovesend,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
524560,Grovesend,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
524560,Grovesend,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.21
524560,Grovesend,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.79
524560,Grovesend,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.42
524560,Grovesend,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
524560,Grovesend,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
524560,Grovesend,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
524560,Grovesend,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
524560,Grovesend,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.96
524560,Grovesend,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.76
524560,Grovesend,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.0
524560,Grovesend,2023-06-16T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
524560,Grovesend,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.6
524560,Grovesend,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.2
524560,Grovesend,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.4
524560,Grovesend,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
524560,Grovesend,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
524560,Grovesend,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
524560,Grovesend,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
524560,Grovesend,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
524560,Grovesend,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
524560,Grovesend,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
524560,Grovesend,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
524560,Grovesend,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
524560,Grovesend,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
524560,Grovesend,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
524560,Grovesend,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
524560,Grovesend,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
524560,Grovesend,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
524560,Grovesend,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
524560,Grovesend,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
524560,Grovesend,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
524560,Grovesend,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
524560,Grovesend,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
