Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
524560,Grovesend,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
524560,Grovesend,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
524560,Grovesend,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,29.3
524560,Grovesend,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
524560,Grovesend,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
524560,Grovesend,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
524560,Grovesend,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.27
524560,Grovesend,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.55
524560,Grovesend,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.33
524560,Grovesend,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
524560,Grovesend,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
524560,Grovesend,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
524560,Grovesend,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
524560,Grovesend,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.2
524560,Grovesend,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.58
524560,Grovesend,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.75
524560,Grovesend,2023-06-16T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
524560,Grovesend,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.8
524560,Grovesend,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
524560,Grovesend,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.0
524560,Grovesend,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
524560,Grovesend,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
524560,Grovesend,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
524560,Grovesend,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
524560,Grovesend,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
524560,Grovesend,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
524560,Grovesend,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
524560,Grovesend,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
524560,Grovesend,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
524560,Grovesend,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
524560,Grovesend,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
524560,Grovesend,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
524560,Grovesend,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
524560,Grovesend,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
524560,Grovesend,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
524560,Grovesend,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
524560,Grovesend,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
524560,Grovesend,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
524560,Grovesend,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
524560,Grovesend,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
524560,Grovesend,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
524560,Grovesend,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
524560,Grovesend,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,29.1
524560,Grovesend,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
524560,Grovesend,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
524560,Grovesend,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
524560,Grovesend,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
524560,Grovesend,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
524560,Grovesend,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.32
524560,Grovesend,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.41
524560,Grovesend,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.38
524560,Grovesend,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
524560,Grovesend,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
524560,Grovesend,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
524560,Grovesend,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
524560,Grovesend,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.75
524560,Grovesend,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.24
524560,Grovesend,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.16
524560,Grovesend,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.96
524560,Grovesend,2023-06-16T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
524560,Grovesend,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.4
524560,Grovesend,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.1
524560,Grovesend,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.9
524560,Grovesend,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
524560,Grovesend,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
524560,Grovesend,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
524560,Grovesend,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
524560,Grovesend,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
524560,Grovesend,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
524560,Grovesend,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
524560,Grovesend,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
524560,Grovesend,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
524560,Grovesend,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
524560,Grovesend,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
524560,Grovesend,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
524560,Grovesend,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
524560,Grovesend,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
524560,Grovesend,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.25
524560,Grovesend,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
524560,Grovesend,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
524560,Grovesend,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
524560,Grovesend,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
524560,Grovesend,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
524560,Grovesend,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
524560,Grovesend,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,28.8
524560,Grovesend,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
524560,Grovesend,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
524560,Grovesend,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
524560,Grovesend,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
524560,Grovesend,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.42
524560,Grovesend,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.29
524560,Grovesend,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.12
524560,Grovesend,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
524560,Grovesend,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
524560,Grovesend,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
524560,Grovesend,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
524560,Grovesend,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.98
524560,Grovesend,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.38
524560,Grovesend,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.49
524560,Grovesend,2023-06-16T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
524560,Grovesend,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.8
524560,Grovesend,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
524560,Grovesend,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.6
524560,Grovesend,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
524560,Grovesend,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
524560,Grovesend,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
524560,Grovesend,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
524560,Grovesend,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
524560,Grovesend,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
524560,Grovesend,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
524560,Grovesend,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
524560,Grovesend,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
524560,Grovesend,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
524560,Grovesend,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
524560,Grovesend,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
524560,Grovesend,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
524560,Grovesend,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
524560,Grovesend,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
524560,Grovesend,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
524560,Grovesend,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.92
524560,Grovesend,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
524560,Grovesend,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
524560,Grovesend,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
524560,Grovesend,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
524560,Grovesend,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
524560,Grovesend,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,28.5
524560,Grovesend,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
524560,Grovesend,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
524560,Grovesend,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
524560,Grovesend,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
524560,Grovesend,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
524560,Grovesend,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.49
524560,Grovesend,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.26
524560,Grovesend,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.34
524560,Grovesend,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
524560,Grovesend,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
524560,Grovesend,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
524560,Grovesend,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
524560,Grovesend,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.69
524560,Grovesend,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.26
524560,Grovesend,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.93
524560,Grovesend,2023-06-16T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
524560,Grovesend,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.1
524560,Grovesend,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.4
524560,Grovesend,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.7
524560,Grovesend,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
524560,Grovesend,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
524560,Grovesend,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
524560,Grovesend,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
524560,Grovesend,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
524560,Grovesend,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
524560,Grovesend,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
524560,Grovesend,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
524560,Grovesend,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
524560,Grovesend,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
524560,Grovesend,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
524560,Grovesend,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
524560,Grovesend,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
524560,Grovesend,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
524560,Grovesend,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
524560,Grovesend,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
524560,Grovesend,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
524560,Grovesend,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
524560,Grovesend,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
524560,Grovesend,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
524560,Grovesend,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
524560,Grovesend,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,28.2
524560,Grovesend,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
524560,Grovesend,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
524560,Grovesend,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
524560,Grovesend,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
524560,Grovesend,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
524560,Grovesend,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.58
524560,Grovesend,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.72
524560,Grovesend,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.89
524560,Grovesend,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
524560,Grovesend,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
524560,Grovesend,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
524560,Grovesend,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
524560,Grovesend,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.56
524560,Grovesend,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.92
524560,Grovesend,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.98
524560,Grovesend,2023-06-16T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,51.9
524560,Grovesend,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.9
524560,Grovesend,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.3
524560,Grovesend,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.1
524560,Grovesend,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
524560,Grovesend,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
524560,Grovesend,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
524560,Grovesend,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
524560,Grovesend,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
524560,Grovesend,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
524560,Grovesend,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
524560,Grovesend,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
524560,Grovesend,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
524560,Grovesend,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
524560,Grovesend,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
524560,Grovesend,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
524560,Grovesend,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
524560,Grovesend,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
524560,Grovesend,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
524560,Grovesend,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
524560,Grovesend,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
524560,Grovesend,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
524560,Grovesend,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
524560,Grovesend,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
524560,Grovesend,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
524560,Grovesend,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
524560,Grovesend,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,27.9
524560,Grovesend,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
524560,Grovesend,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
524560,Grovesend,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
524560,Grovesend,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
524560,Grovesend,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
524560,Grovesend,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
524560,Grovesend,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
524560,Grovesend,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.15
524560,Grovesend,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.9
524560,Grovesend,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.91
524560,Grovesend,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
524560,Grovesend,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
524560,Grovesend,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
524560,Grovesend,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
524560,Grovesend,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.79
524560,Grovesend,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.35
524560,Grovesend,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.48
524560,Grovesend,2023-06-16T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
524560,Grovesend,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.6
524560,Grovesend,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.6
524560,Grovesend,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.6
524560,Grovesend,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
524560,Grovesend,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
524560,Grovesend,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
524560,Grovesend,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
524560,Grovesend,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
524560,Grovesend,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
524560,Grovesend,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
524560,Grovesend,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
524560,Grovesend,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
524560,Grovesend,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
524560,Grovesend,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
524560,Grovesend,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
524560,Grovesend,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
524560,Grovesend,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
524560,Grovesend,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
524560,Grovesend,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
524560,Grovesend,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
524560,Grovesend,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
524560,Grovesend,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
524560,Grovesend,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
524560,Grovesend,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
524560,Grovesend,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,27.7
524560,Grovesend,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
524560,Grovesend,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
524560,Grovesend,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
524560,Grovesend,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
524560,Grovesend,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
524560,Grovesend,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
524560,Grovesend,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.38
524560,Grovesend,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.79
524560,Grovesend,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.49
524560,Grovesend,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
524560,Grovesend,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
524560,Grovesend,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
524560,Grovesend,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
524560,Grovesend,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.0
524560,Grovesend,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.47
524560,Grovesend,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.0
524560,Grovesend,2023-06-16T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.7
524560,Grovesend,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.2
524560,Grovesend,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.6
524560,Grovesend,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.9
524560,Grovesend,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
524560,Grovesend,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
524560,Grovesend,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
524560,Grovesend,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
524560,Grovesend,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
524560,Grovesend,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
524560,Grovesend,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
524560,Grovesend,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
524560,Grovesend,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
524560,Grovesend,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
524560,Grovesend,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
524560,Grovesend,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
524560,Grovesend,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
524560,Grovesend,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
524560,Grovesend,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
524560,Grovesend,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
524560,Grovesend,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
524560,Grovesend,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
524560,Grovesend,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
524560,Grovesend,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,27.5
524560,Grovesend,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
524560,Grovesend,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
524560,Grovesend,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
524560,Grovesend,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
524560,Grovesend,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
524560,Grovesend,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
524560,Grovesend,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.65
524560,Grovesend,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.87
524560,Grovesend,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
524560,Grovesend,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
524560,Grovesend,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
524560,Grovesend,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
524560,Grovesend,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.09
524560,Grovesend,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.74
524560,Grovesend,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.43
524560,Grovesend,2023-06-16T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
524560,Grovesend,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.5
524560,Grovesend,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.6
524560,Grovesend,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.9
524560,Grovesend,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
524560,Grovesend,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
524560,Grovesend,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
524560,Grovesend,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
524560,Grovesend,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
524560,Grovesend,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
524560,Grovesend,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
524560,Grovesend,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
524560,Grovesend,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
524560,Grovesend,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
524560,Grovesend,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
524560,Grovesend,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
524560,Grovesend,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
524560,Grovesend,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
524560,Grovesend,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
524560,Grovesend,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
524560,Grovesend,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
524560,Grovesend,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
524560,Grovesend,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
524560,Grovesend,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,27.3
524560,Grovesend,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
524560,Grovesend,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
524560,Grovesend,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
524560,Grovesend,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
524560,Grovesend,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.43
524560,Grovesend,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.05
524560,Grovesend,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.17
524560,Grovesend,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
524560,Grovesend,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
524560,Grovesend,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
524560,Grovesend,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
524560,Grovesend,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.37
524560,Grovesend,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.33
524560,Grovesend,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.45
524560,Grovesend,2023-06-16T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
524560,Grovesend,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.0
524560,Grovesend,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.1
524560,Grovesend,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.7
524560,Grovesend,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
524560,Grovesend,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
524560,Grovesend,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
524560,Grovesend,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
524560,Grovesend,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
524560,Grovesend,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
524560,Grovesend,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
524560,Grovesend,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
524560,Grovesend,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
524560,Grovesend,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
524560,Grovesend,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
524560,Grovesend,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
524560,Grovesend,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
524560,Grovesend,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
524560,Grovesend,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.15
524560,Grovesend,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
524560,Grovesend,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
524560,Grovesend,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
524560,Grovesend,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
524560,Grovesend,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
524560,Grovesend,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
524560,Grovesend,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,27.1
524560,Grovesend,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
524560,Grovesend,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
524560,Grovesend,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
524560,Grovesend,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
524560,Grovesend,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
524560,Grovesend,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
524560,Grovesend,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
524560,Grovesend,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.31
524560,Grovesend,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
524560,Grovesend,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.13
524560,Grovesend,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
524560,Grovesend,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
524560,Grovesend,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
524560,Grovesend,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
524560,Grovesend,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.56
524560,Grovesend,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.41
524560,Grovesend,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.57
524560,Grovesend,2023-06-16T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
524560,Grovesend,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.2
524560,Grovesend,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.2
524560,Grovesend,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.7
524560,Grovesend,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
524560,Grovesend,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
524560,Grovesend,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
524560,Grovesend,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
524560,Grovesend,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
524560,Grovesend,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
524560,Grovesend,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
524560,Grovesend,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
524560,Grovesend,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
524560,Grovesend,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
524560,Grovesend,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
524560,Grovesend,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
524560,Grovesend,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
524560,Grovesend,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
524560,Grovesend,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
524560,Grovesend,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
524560,Grovesend,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
524560,Grovesend,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
524560,Grovesend,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
524560,Grovesend,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
