Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
524560,Grovesend,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
524560,Grovesend,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,27.0
524560,Grovesend,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
524560,Grovesend,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
524560,Grovesend,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
524560,Grovesend,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
524560,Grovesend,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.13
524560,Grovesend,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
524560,Grovesend,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
524560,Grovesend,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
524560,Grovesend,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
524560,Grovesend,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
524560,Grovesend,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.76
524560,Grovesend,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.51
524560,Grovesend,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.03
524560,Grovesend,2023-06-16T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
524560,Grovesend,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.1
524560,Grovesend,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.7
524560,Grovesend,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.2
524560,Grovesend,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
524560,Grovesend,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
524560,Grovesend,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
524560,Grovesend,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
524560,Grovesend,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
524560,Grovesend,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
524560,Grovesend,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
524560,Grovesend,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
524560,Grovesend,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
524560,Grovesend,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
524560,Grovesend,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
524560,Grovesend,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
524560,Grovesend,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
524560,Grovesend,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
524560,Grovesend,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
524560,Grovesend,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
524560,Grovesend,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
524560,Grovesend,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
524560,Grovesend,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
524560,Grovesend,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
524560,Grovesend,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
524560,Grovesend,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
524560,Grovesend,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,26.9
524560,Grovesend,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
524560,Grovesend,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
524560,Grovesend,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
524560,Grovesend,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
524560,Grovesend,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
524560,Grovesend,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
524560,Grovesend,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.28
524560,Grovesend,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.12
524560,Grovesend,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
524560,Grovesend,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
524560,Grovesend,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
524560,Grovesend,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
524560,Grovesend,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.91
524560,Grovesend,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.89
524560,Grovesend,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.02
524560,Grovesend,2023-06-16T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
524560,Grovesend,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.2
524560,Grovesend,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.8
524560,Grovesend,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.6
524560,Grovesend,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
524560,Grovesend,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
524560,Grovesend,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
524560,Grovesend,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
524560,Grovesend,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
524560,Grovesend,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
524560,Grovesend,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
524560,Grovesend,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
524560,Grovesend,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
524560,Grovesend,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
524560,Grovesend,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
524560,Grovesend,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
524560,Grovesend,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
524560,Grovesend,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
524560,Grovesend,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
524560,Grovesend,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
524560,Grovesend,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
524560,Grovesend,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
524560,Grovesend,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
524560,Grovesend,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,26.9
524560,Grovesend,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
524560,Grovesend,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
524560,Grovesend,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
524560,Grovesend,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
524560,Grovesend,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.09
524560,Grovesend,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
524560,Grovesend,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.1
524560,Grovesend,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
524560,Grovesend,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
524560,Grovesend,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
524560,Grovesend,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
524560,Grovesend,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.97
524560,Grovesend,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.2
524560,Grovesend,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.53
524560,Grovesend,2023-06-16T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.6
524560,Grovesend,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.3
524560,Grovesend,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.7
524560,Grovesend,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.0
524560,Grovesend,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
524560,Grovesend,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
524560,Grovesend,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
524560,Grovesend,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
524560,Grovesend,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
524560,Grovesend,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
524560,Grovesend,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
524560,Grovesend,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
524560,Grovesend,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
524560,Grovesend,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
524560,Grovesend,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
524560,Grovesend,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
524560,Grovesend,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
524560,Grovesend,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
524560,Grovesend,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
524560,Grovesend,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
524560,Grovesend,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
524560,Grovesend,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
524560,Grovesend,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
524560,Grovesend,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
524560,Grovesend,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
524560,Grovesend,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
524560,Grovesend,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,26.8
524560,Grovesend,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
524560,Grovesend,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
524560,Grovesend,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
524560,Grovesend,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
524560,Grovesend,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
524560,Grovesend,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
524560,Grovesend,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
524560,Grovesend,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
524560,Grovesend,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
524560,Grovesend,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
524560,Grovesend,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
524560,Grovesend,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.39
524560,Grovesend,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
524560,Grovesend,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
524560,Grovesend,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
524560,Grovesend,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
524560,Grovesend,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.91
524560,Grovesend,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.9
524560,Grovesend,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.25
524560,Grovesend,2023-06-16T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
524560,Grovesend,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.3
524560,Grovesend,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.5
524560,Grovesend,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.7
524560,Grovesend,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
524560,Grovesend,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
524560,Grovesend,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
524560,Grovesend,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
524560,Grovesend,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
524560,Grovesend,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
524560,Grovesend,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
524560,Grovesend,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
524560,Grovesend,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
524560,Grovesend,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
524560,Grovesend,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
524560,Grovesend,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
524560,Grovesend,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
524560,Grovesend,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
524560,Grovesend,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
524560,Grovesend,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
524560,Grovesend,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
524560,Grovesend,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
524560,Grovesend,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,26.8
524560,Grovesend,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
524560,Grovesend,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
524560,Grovesend,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
524560,Grovesend,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
524560,Grovesend,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
524560,Grovesend,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.58
524560,Grovesend,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.36
524560,Grovesend,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.7
524560,Grovesend,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
524560,Grovesend,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
524560,Grovesend,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
524560,Grovesend,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
524560,Grovesend,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.89
524560,Grovesend,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.01
524560,Grovesend,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.25
524560,Grovesend,2023-06-16T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
524560,Grovesend,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.7
524560,Grovesend,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
524560,Grovesend,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.9
524560,Grovesend,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
524560,Grovesend,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
524560,Grovesend,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
524560,Grovesend,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
524560,Grovesend,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
524560,Grovesend,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
524560,Grovesend,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
524560,Grovesend,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
524560,Grovesend,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
524560,Grovesend,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
524560,Grovesend,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
524560,Grovesend,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
524560,Grovesend,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
524560,Grovesend,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
524560,Grovesend,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
524560,Grovesend,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
524560,Grovesend,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
524560,Grovesend,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
524560,Grovesend,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
524560,Grovesend,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
524560,Grovesend,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
524560,Grovesend,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,26.8
524560,Grovesend,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
524560,Grovesend,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
524560,Grovesend,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
524560,Grovesend,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
524560,Grovesend,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
524560,Grovesend,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
524560,Grovesend,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.65
524560,Grovesend,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
524560,Grovesend,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
524560,Grovesend,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
524560,Grovesend,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
524560,Grovesend,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.48
524560,Grovesend,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.21
524560,Grovesend,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.85
524560,Grovesend,2023-06-16T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
524560,Grovesend,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.8
524560,Grovesend,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.2
524560,Grovesend,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.5
524560,Grovesend,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
524560,Grovesend,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
524560,Grovesend,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
524560,Grovesend,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
524560,Grovesend,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
524560,Grovesend,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
524560,Grovesend,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
524560,Grovesend,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
524560,Grovesend,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
524560,Grovesend,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
524560,Grovesend,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
524560,Grovesend,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
524560,Grovesend,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
524560,Grovesend,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
524560,Grovesend,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
524560,Grovesend,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
524560,Grovesend,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
524560,Grovesend,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
524560,Grovesend,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
524560,Grovesend,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
524560,Grovesend,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
524560,Grovesend,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,26.9
524560,Grovesend,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
524560,Grovesend,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
524560,Grovesend,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
524560,Grovesend,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
524560,Grovesend,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
524560,Grovesend,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.35
524560,Grovesend,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.6
524560,Grovesend,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
524560,Grovesend,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
524560,Grovesend,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
524560,Grovesend,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
524560,Grovesend,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.68
524560,Grovesend,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.27
524560,Grovesend,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.62
524560,Grovesend,2023-06-16T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
524560,Grovesend,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.1
524560,Grovesend,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.1
524560,Grovesend,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.1
524560,Grovesend,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
524560,Grovesend,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
524560,Grovesend,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
524560,Grovesend,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
524560,Grovesend,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
524560,Grovesend,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
524560,Grovesend,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
524560,Grovesend,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
524560,Grovesend,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
524560,Grovesend,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
524560,Grovesend,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
524560,Grovesend,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
524560,Grovesend,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
524560,Grovesend,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
524560,Grovesend,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
524560,Grovesend,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
524560,Grovesend,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
524560,Grovesend,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
524560,Grovesend,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
524560,Grovesend,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
524560,Grovesend,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,27.0
524560,Grovesend,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
524560,Grovesend,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
524560,Grovesend,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
524560,Grovesend,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
524560,Grovesend,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.36
524560,Grovesend,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
524560,Grovesend,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.13
524560,Grovesend,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
524560,Grovesend,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
524560,Grovesend,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
524560,Grovesend,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
524560,Grovesend,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.33
524560,Grovesend,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.86
524560,Grovesend,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.88
524560,Grovesend,2023-06-16T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
524560,Grovesend,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.0
524560,Grovesend,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
524560,Grovesend,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.0
524560,Grovesend,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
524560,Grovesend,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
524560,Grovesend,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
524560,Grovesend,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
524560,Grovesend,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
524560,Grovesend,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
524560,Grovesend,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
524560,Grovesend,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
524560,Grovesend,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
524560,Grovesend,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
524560,Grovesend,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
524560,Grovesend,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
524560,Grovesend,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
524560,Grovesend,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
524560,Grovesend,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
524560,Grovesend,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
524560,Grovesend,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
524560,Grovesend,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
524560,Grovesend,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
524560,Grovesend,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
524560,Grovesend,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,27.1
524560,Grovesend,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
524560,Grovesend,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
524560,Grovesend,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
524560,Grovesend,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
524560,Grovesend,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
524560,Grovesend,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
524560,Grovesend,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
524560,Grovesend,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
524560,Grovesend,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
524560,Grovesend,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.67
524560,Grovesend,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
524560,Grovesend,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
524560,Grovesend,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
524560,Grovesend,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
524560,Grovesend,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.56
524560,Grovesend,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.25
524560,Grovesend,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.28
524560,Grovesend,2023-06-16T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
524560,Grovesend,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.8
524560,Grovesend,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
524560,Grovesend,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.2
524560,Grovesend,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
524560,Grovesend,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
524560,Grovesend,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
524560,Grovesend,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
524560,Grovesend,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
524560,Grovesend,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
524560,Grovesend,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
524560,Grovesend,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
524560,Grovesend,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
524560,Grovesend,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
524560,Grovesend,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
524560,Grovesend,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
524560,Grovesend,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
524560,Grovesend,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
524560,Grovesend,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
524560,Grovesend,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
524560,Grovesend,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
524560,Grovesend,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
524560,Grovesend,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
524560,Grovesend,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
524560,Grovesend,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
524560,Grovesend,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,27.2
524560,Grovesend,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
524560,Grovesend,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
524560,Grovesend,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
524560,Grovesend,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
524560,Grovesend,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
524560,Grovesend,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
524560,Grovesend,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
524560,Grovesend,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
524560,Grovesend,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
524560,Grovesend,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.83
524560,Grovesend,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
524560,Grovesend,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.43
524560,Grovesend,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
524560,Grovesend,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
524560,Grovesend,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
524560,Grovesend,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
524560,Grovesend,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.32
524560,Grovesend,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.39
524560,Grovesend,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.84
524560,Grovesend,2023-06-16T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
524560,Grovesend,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.5
524560,Grovesend,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
524560,Grovesend,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.6
524560,Grovesend,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
524560,Grovesend,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
524560,Grovesend,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
524560,Grovesend,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
524560,Grovesend,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
524560,Grovesend,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
524560,Grovesend,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
524560,Grovesend,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
524560,Grovesend,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
524560,Grovesend,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
524560,Grovesend,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
524560,Grovesend,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
524560,Grovesend,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
524560,Grovesend,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
524560,Grovesend,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
524560,Grovesend,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
524560,Grovesend,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
524560,Grovesend,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
