Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
524560,Grovesend,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,27.4
524560,Grovesend,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
524560,Grovesend,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
524560,Grovesend,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
524560,Grovesend,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
524560,Grovesend,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
524560,Grovesend,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
524560,Grovesend,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
524560,Grovesend,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
524560,Grovesend,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
524560,Grovesend,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.89
524560,Grovesend,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
524560,Grovesend,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
524560,Grovesend,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
524560,Grovesend,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
524560,Grovesend,2023-06-16T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-16T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-16T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-16T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.16
524560,Grovesend,2023-06-16T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.62
524560,Grovesend,2023-06-16T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.06
524560,Grovesend,2023-06-16T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
524560,Grovesend,2023-06-16T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.5
524560,Grovesend,2023-06-16T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
524560,Grovesend,2023-06-16T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
524560,Grovesend,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
524560,Grovesend,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
524560,Grovesend,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
524560,Grovesend,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
524560,Grovesend,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
524560,Grovesend,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
524560,Grovesend,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
524560,Grovesend,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
524560,Grovesend,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
524560,Grovesend,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
524560,Grovesend,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
524560,Grovesend,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
524560,Grovesend,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
524560,Grovesend,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
524560,Grovesend,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
524560,Grovesend,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
524560,Grovesend,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
524560,Grovesend,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
524560,Grovesend,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
524560,Grovesend,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
524560,Grovesend,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
524560,Grovesend,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,27.6
524560,Grovesend,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
524560,Grovesend,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
524560,Grovesend,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
524560,Grovesend,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
524560,Grovesend,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
524560,Grovesend,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.59
524560,Grovesend,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
524560,Grovesend,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.51
524560,Grovesend,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
524560,Grovesend,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
524560,Grovesend,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
524560,Grovesend,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
524560,Grovesend,2023-06-16T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-16T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-16T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-16T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.59
524560,Grovesend,2023-06-16T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.91
524560,Grovesend,2023-06-16T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.58
524560,Grovesend,2023-06-16T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
524560,Grovesend,2023-06-16T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.5
524560,Grovesend,2023-06-16T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.6
524560,Grovesend,2023-06-16T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.9
524560,Grovesend,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
524560,Grovesend,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
524560,Grovesend,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
524560,Grovesend,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
524560,Grovesend,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
524560,Grovesend,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
524560,Grovesend,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
524560,Grovesend,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
524560,Grovesend,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
524560,Grovesend,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
524560,Grovesend,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
524560,Grovesend,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
524560,Grovesend,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
524560,Grovesend,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
524560,Grovesend,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
524560,Grovesend,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
524560,Grovesend,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
524560,Grovesend,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
524560,Grovesend,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
524560,Grovesend,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,27.7
524560,Grovesend,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
524560,Grovesend,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
524560,Grovesend,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
524560,Grovesend,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
524560,Grovesend,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
524560,Grovesend,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
524560,Grovesend,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
524560,Grovesend,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
524560,Grovesend,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
524560,Grovesend,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
524560,Grovesend,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
524560,Grovesend,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
524560,Grovesend,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
524560,Grovesend,2023-06-16T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-16T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-16T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-16T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.31
524560,Grovesend,2023-06-16T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.71
524560,Grovesend,2023-06-16T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.14
524560,Grovesend,2023-06-16T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
524560,Grovesend,2023-06-16T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.2
524560,Grovesend,2023-06-16T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.7
524560,Grovesend,2023-06-16T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.3
524560,Grovesend,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
524560,Grovesend,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
524560,Grovesend,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
524560,Grovesend,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
524560,Grovesend,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
524560,Grovesend,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
524560,Grovesend,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
524560,Grovesend,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
524560,Grovesend,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
524560,Grovesend,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
524560,Grovesend,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
524560,Grovesend,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
524560,Grovesend,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
524560,Grovesend,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
524560,Grovesend,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
524560,Grovesend,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
524560,Grovesend,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
524560,Grovesend,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
524560,Grovesend,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
524560,Grovesend,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
524560,Grovesend,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
524560,Grovesend,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,27.9
524560,Grovesend,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
524560,Grovesend,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
524560,Grovesend,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
524560,Grovesend,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
524560,Grovesend,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
524560,Grovesend,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
524560,Grovesend,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
524560,Grovesend,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.58
524560,Grovesend,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.78
524560,Grovesend,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.85
524560,Grovesend,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
524560,Grovesend,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
524560,Grovesend,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
524560,Grovesend,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
524560,Grovesend,2023-06-16T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-16T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-16T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-16T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.36
524560,Grovesend,2023-06-16T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
524560,Grovesend,2023-06-16T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.43
524560,Grovesend,2023-06-16T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
524560,Grovesend,2023-06-16T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.5
524560,Grovesend,2023-06-16T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.7
524560,Grovesend,2023-06-16T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.4
524560,Grovesend,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
524560,Grovesend,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
524560,Grovesend,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
524560,Grovesend,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
524560,Grovesend,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
524560,Grovesend,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
524560,Grovesend,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
524560,Grovesend,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
524560,Grovesend,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
524560,Grovesend,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
524560,Grovesend,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
524560,Grovesend,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
524560,Grovesend,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
524560,Grovesend,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
524560,Grovesend,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
524560,Grovesend,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
524560,Grovesend,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
524560,Grovesend,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
524560,Grovesend,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
524560,Grovesend,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
524560,Grovesend,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
524560,Grovesend,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,28.0
524560,Grovesend,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
524560,Grovesend,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
524560,Grovesend,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
524560,Grovesend,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
524560,Grovesend,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
524560,Grovesend,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
524560,Grovesend,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.31
524560,Grovesend,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.53
524560,Grovesend,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
524560,Grovesend,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
524560,Grovesend,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
524560,Grovesend,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
524560,Grovesend,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
524560,Grovesend,2023-06-16T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-16T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-16T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-16T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.89
524560,Grovesend,2023-06-16T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
524560,Grovesend,2023-06-16T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.95
524560,Grovesend,2023-06-16T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
524560,Grovesend,2023-06-16T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.2
524560,Grovesend,2023-06-16T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.6
524560,Grovesend,2023-06-16T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.5
524560,Grovesend,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
524560,Grovesend,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
524560,Grovesend,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
524560,Grovesend,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
524560,Grovesend,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
524560,Grovesend,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
524560,Grovesend,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
524560,Grovesend,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
524560,Grovesend,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
524560,Grovesend,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
524560,Grovesend,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
524560,Grovesend,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
524560,Grovesend,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
524560,Grovesend,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
524560,Grovesend,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
524560,Grovesend,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
524560,Grovesend,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
524560,Grovesend,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
524560,Grovesend,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
524560,Grovesend,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
524560,Grovesend,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
524560,Grovesend,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,28.2
524560,Grovesend,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
524560,Grovesend,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
524560,Grovesend,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
524560,Grovesend,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
524560,Grovesend,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
524560,Grovesend,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.38
524560,Grovesend,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.63
524560,Grovesend,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
524560,Grovesend,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
524560,Grovesend,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
524560,Grovesend,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
524560,Grovesend,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
524560,Grovesend,2023-06-16T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-16T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-16T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-16T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.59
524560,Grovesend,2023-06-16T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.41
524560,Grovesend,2023-06-16T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.75
524560,Grovesend,2023-06-16T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
524560,Grovesend,2023-06-16T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.1
524560,Grovesend,2023-06-16T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.7
524560,Grovesend,2023-06-16T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.1
524560,Grovesend,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
524560,Grovesend,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
524560,Grovesend,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
524560,Grovesend,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
524560,Grovesend,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
524560,Grovesend,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
524560,Grovesend,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
524560,Grovesend,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
524560,Grovesend,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
524560,Grovesend,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
524560,Grovesend,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
524560,Grovesend,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
524560,Grovesend,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
524560,Grovesend,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
524560,Grovesend,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
524560,Grovesend,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
524560,Grovesend,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
524560,Grovesend,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
524560,Grovesend,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
524560,Grovesend,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
524560,Grovesend,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,28.4
524560,Grovesend,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
524560,Grovesend,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
524560,Grovesend,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
524560,Grovesend,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
524560,Grovesend,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
524560,Grovesend,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
524560,Grovesend,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
524560,Grovesend,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.64
524560,Grovesend,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
524560,Grovesend,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
524560,Grovesend,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
524560,Grovesend,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
524560,Grovesend,2023-06-16T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-16T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-16T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-16T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.6
524560,Grovesend,2023-06-16T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.68
524560,Grovesend,2023-06-16T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.5
524560,Grovesend,2023-06-16T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
524560,Grovesend,2023-06-16T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.6
524560,Grovesend,2023-06-16T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.7
524560,Grovesend,2023-06-16T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.1
524560,Grovesend,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
524560,Grovesend,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
524560,Grovesend,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
524560,Grovesend,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
524560,Grovesend,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
524560,Grovesend,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
524560,Grovesend,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
524560,Grovesend,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
524560,Grovesend,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
524560,Grovesend,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
524560,Grovesend,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
524560,Grovesend,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
524560,Grovesend,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
524560,Grovesend,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
524560,Grovesend,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
524560,Grovesend,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
524560,Grovesend,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
524560,Grovesend,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
524560,Grovesend,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
524560,Grovesend,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
524560,Grovesend,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,28.6
524560,Grovesend,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
524560,Grovesend,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
524560,Grovesend,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
524560,Grovesend,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
524560,Grovesend,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
524560,Grovesend,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
524560,Grovesend,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.59
524560,Grovesend,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
524560,Grovesend,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
524560,Grovesend,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
524560,Grovesend,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
524560,Grovesend,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
524560,Grovesend,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
524560,Grovesend,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.42
524560,Grovesend,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.6
524560,Grovesend,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.91
524560,Grovesend,2023-06-16T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
524560,Grovesend,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
524560,Grovesend,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
524560,Grovesend,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.7
524560,Grovesend,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
524560,Grovesend,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
524560,Grovesend,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
524560,Grovesend,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
524560,Grovesend,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
524560,Grovesend,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
524560,Grovesend,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
524560,Grovesend,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
524560,Grovesend,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
524560,Grovesend,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
524560,Grovesend,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
524560,Grovesend,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
524560,Grovesend,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
524560,Grovesend,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
524560,Grovesend,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
524560,Grovesend,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
524560,Grovesend,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
524560,Grovesend,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
524560,Grovesend,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
524560,Grovesend,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
524560,Grovesend,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,28.8
524560,Grovesend,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
524560,Grovesend,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
524560,Grovesend,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
524560,Grovesend,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
524560,Grovesend,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
524560,Grovesend,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
524560,Grovesend,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
524560,Grovesend,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.33
524560,Grovesend,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
524560,Grovesend,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
524560,Grovesend,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
524560,Grovesend,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
524560,Grovesend,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.44
524560,Grovesend,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.95
524560,Grovesend,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.81
524560,Grovesend,2023-06-16T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
524560,Grovesend,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.4
524560,Grovesend,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.6
524560,Grovesend,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.4
524560,Grovesend,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
524560,Grovesend,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
524560,Grovesend,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
524560,Grovesend,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
524560,Grovesend,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
524560,Grovesend,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
524560,Grovesend,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
524560,Grovesend,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
524560,Grovesend,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
524560,Grovesend,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
524560,Grovesend,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
524560,Grovesend,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
524560,Grovesend,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
524560,Grovesend,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
524560,Grovesend,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
524560,Grovesend,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
524560,Grovesend,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
524560,Grovesend,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
524560,Grovesend,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
524560,Grovesend,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,29.0
524560,Grovesend,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
524560,Grovesend,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
524560,Grovesend,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
524560,Grovesend,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
524560,Grovesend,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
524560,Grovesend,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
524560,Grovesend,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.77
524560,Grovesend,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.07
524560,Grovesend,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.8
524560,Grovesend,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
524560,Grovesend,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
524560,Grovesend,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
524560,Grovesend,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
524560,Grovesend,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.22
524560,Grovesend,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.14
524560,Grovesend,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.33
524560,Grovesend,2023-06-16T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
524560,Grovesend,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.8
524560,Grovesend,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.1
524560,Grovesend,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.2
524560,Grovesend,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
524560,Grovesend,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
524560,Grovesend,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
524560,Grovesend,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
524560,Grovesend,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
524560,Grovesend,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
524560,Grovesend,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
524560,Grovesend,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
524560,Grovesend,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
524560,Grovesend,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
524560,Grovesend,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
524560,Grovesend,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
524560,Grovesend,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
524560,Grovesend,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
524560,Grovesend,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
524560,Grovesend,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
524560,Grovesend,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
524560,Grovesend,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
524560,Grovesend,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
524560,Grovesend,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
524560,Grovesend,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
524560,Grovesend,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,29.2
