Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
524560,Grovesend,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
524560,Grovesend,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
524560,Grovesend,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
524560,Grovesend,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
524560,Grovesend,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
524560,Grovesend,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
524560,Grovesend,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
524560,Grovesend,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
524560,Grovesend,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
524560,Grovesend,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
524560,Grovesend,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
524560,Grovesend,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
524560,Grovesend,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.26
524560,Grovesend,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.09
524560,Grovesend,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.23
524560,Grovesend,2023-06-16T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
524560,Grovesend,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.6
524560,Grovesend,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.4
524560,Grovesend,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.6
524560,Grovesend,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
524560,Grovesend,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
524560,Grovesend,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
524560,Grovesend,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
524560,Grovesend,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
524560,Grovesend,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
524560,Grovesend,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
524560,Grovesend,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
524560,Grovesend,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
524560,Grovesend,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
524560,Grovesend,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
524560,Grovesend,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
524560,Grovesend,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
524560,Grovesend,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
524560,Grovesend,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
524560,Grovesend,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
524560,Grovesend,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
524560,Grovesend,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
524560,Grovesend,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
524560,Grovesend,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,29.3
524560,Grovesend,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
524560,Grovesend,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
524560,Grovesend,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
524560,Grovesend,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
524560,Grovesend,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
524560,Grovesend,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.21
524560,Grovesend,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
524560,Grovesend,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.01
524560,Grovesend,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
524560,Grovesend,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
524560,Grovesend,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
524560,Grovesend,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
524560,Grovesend,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.7
524560,Grovesend,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.69
524560,Grovesend,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.04
524560,Grovesend,2023-06-16T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
524560,Grovesend,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.1
524560,Grovesend,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.7
524560,Grovesend,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
524560,Grovesend,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
524560,Grovesend,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
524560,Grovesend,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
524560,Grovesend,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
524560,Grovesend,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
524560,Grovesend,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
524560,Grovesend,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
524560,Grovesend,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
524560,Grovesend,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
524560,Grovesend,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
524560,Grovesend,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
524560,Grovesend,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
524560,Grovesend,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
524560,Grovesend,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
524560,Grovesend,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
524560,Grovesend,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
524560,Grovesend,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
524560,Grovesend,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
524560,Grovesend,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
524560,Grovesend,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
524560,Grovesend,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,29.5
524560,Grovesend,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
524560,Grovesend,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
524560,Grovesend,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
524560,Grovesend,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
524560,Grovesend,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
524560,Grovesend,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
524560,Grovesend,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
524560,Grovesend,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
524560,Grovesend,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.38
524560,Grovesend,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
524560,Grovesend,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
524560,Grovesend,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
524560,Grovesend,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
524560,Grovesend,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.06
524560,Grovesend,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.94
524560,Grovesend,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.97
524560,Grovesend,2023-06-16T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
524560,Grovesend,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.3
524560,Grovesend,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.6
524560,Grovesend,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
524560,Grovesend,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
524560,Grovesend,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
524560,Grovesend,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
524560,Grovesend,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
524560,Grovesend,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
524560,Grovesend,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
524560,Grovesend,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
524560,Grovesend,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
524560,Grovesend,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
524560,Grovesend,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
524560,Grovesend,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
524560,Grovesend,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
524560,Grovesend,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
524560,Grovesend,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
524560,Grovesend,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
524560,Grovesend,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
524560,Grovesend,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
524560,Grovesend,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
524560,Grovesend,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
524560,Grovesend,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
524560,Grovesend,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,29.7
524560,Grovesend,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
524560,Grovesend,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
524560,Grovesend,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
524560,Grovesend,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
524560,Grovesend,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
524560,Grovesend,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
524560,Grovesend,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
524560,Grovesend,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.76
524560,Grovesend,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
524560,Grovesend,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
524560,Grovesend,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
524560,Grovesend,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
524560,Grovesend,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.54
524560,Grovesend,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.66
524560,Grovesend,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.48
524560,Grovesend,2023-06-16T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
524560,Grovesend,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.9
524560,Grovesend,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.8
524560,Grovesend,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.7
524560,Grovesend,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
524560,Grovesend,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
524560,Grovesend,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
524560,Grovesend,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
524560,Grovesend,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
524560,Grovesend,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
524560,Grovesend,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
524560,Grovesend,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
524560,Grovesend,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
524560,Grovesend,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
524560,Grovesend,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
524560,Grovesend,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
524560,Grovesend,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
524560,Grovesend,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
524560,Grovesend,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
524560,Grovesend,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
524560,Grovesend,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
524560,Grovesend,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
524560,Grovesend,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
524560,Grovesend,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
524560,Grovesend,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,29.9
524560,Grovesend,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
524560,Grovesend,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
524560,Grovesend,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
524560,Grovesend,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
524560,Grovesend,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
524560,Grovesend,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
524560,Grovesend,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.83
524560,Grovesend,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
524560,Grovesend,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.64
524560,Grovesend,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
524560,Grovesend,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
524560,Grovesend,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
524560,Grovesend,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
524560,Grovesend,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.49
524560,Grovesend,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.69
524560,Grovesend,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.39
524560,Grovesend,2023-06-16T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
524560,Grovesend,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.1
524560,Grovesend,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
524560,Grovesend,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.7
524560,Grovesend,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
524560,Grovesend,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
524560,Grovesend,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
524560,Grovesend,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
524560,Grovesend,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
524560,Grovesend,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
524560,Grovesend,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
524560,Grovesend,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
524560,Grovesend,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
524560,Grovesend,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
524560,Grovesend,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
524560,Grovesend,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
524560,Grovesend,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
524560,Grovesend,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
524560,Grovesend,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
524560,Grovesend,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
524560,Grovesend,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
524560,Grovesend,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
524560,Grovesend,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
524560,Grovesend,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,30.0
524560,Grovesend,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
524560,Grovesend,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
524560,Grovesend,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
524560,Grovesend,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
524560,Grovesend,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
524560,Grovesend,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
524560,Grovesend,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
524560,Grovesend,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
524560,Grovesend,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
524560,Grovesend,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
524560,Grovesend,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.3
524560,Grovesend,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
524560,Grovesend,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
524560,Grovesend,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
524560,Grovesend,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
524560,Grovesend,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.86
524560,Grovesend,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.93
524560,Grovesend,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.08
524560,Grovesend,2023-06-16T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
524560,Grovesend,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.2
524560,Grovesend,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
524560,Grovesend,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.6
524560,Grovesend,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
524560,Grovesend,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
524560,Grovesend,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
524560,Grovesend,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
524560,Grovesend,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
524560,Grovesend,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
524560,Grovesend,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
524560,Grovesend,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
524560,Grovesend,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
524560,Grovesend,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
524560,Grovesend,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
524560,Grovesend,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
524560,Grovesend,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
524560,Grovesend,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
524560,Grovesend,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
524560,Grovesend,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
524560,Grovesend,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
524560,Grovesend,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
524560,Grovesend,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
524560,Grovesend,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
524560,Grovesend,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,30.3
524560,Grovesend,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
524560,Grovesend,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
524560,Grovesend,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
524560,Grovesend,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
524560,Grovesend,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
524560,Grovesend,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
524560,Grovesend,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
524560,Grovesend,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
524560,Grovesend,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.94
524560,Grovesend,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
524560,Grovesend,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.77
524560,Grovesend,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
524560,Grovesend,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
524560,Grovesend,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
524560,Grovesend,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
524560,Grovesend,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.62
524560,Grovesend,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
524560,Grovesend,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.86
524560,Grovesend,2023-06-16T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
524560,Grovesend,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.2
524560,Grovesend,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.4
524560,Grovesend,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.3
524560,Grovesend,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
524560,Grovesend,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
524560,Grovesend,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
524560,Grovesend,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
524560,Grovesend,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
524560,Grovesend,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
524560,Grovesend,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
524560,Grovesend,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
524560,Grovesend,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
524560,Grovesend,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
524560,Grovesend,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
524560,Grovesend,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
524560,Grovesend,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
524560,Grovesend,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
524560,Grovesend,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
524560,Grovesend,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
524560,Grovesend,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
524560,Grovesend,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
524560,Grovesend,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
524560,Grovesend,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
524560,Grovesend,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,30.5
524560,Grovesend,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
524560,Grovesend,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
524560,Grovesend,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
524560,Grovesend,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
524560,Grovesend,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
524560,Grovesend,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
524560,Grovesend,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
524560,Grovesend,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
524560,Grovesend,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
524560,Grovesend,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
524560,Grovesend,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
524560,Grovesend,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
524560,Grovesend,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
524560,Grovesend,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.74
524560,Grovesend,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
524560,Grovesend,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.56
524560,Grovesend,2023-06-16T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
524560,Grovesend,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.6
524560,Grovesend,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.5
524560,Grovesend,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.6
524560,Grovesend,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
524560,Grovesend,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
524560,Grovesend,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
524560,Grovesend,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
524560,Grovesend,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
524560,Grovesend,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
524560,Grovesend,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
524560,Grovesend,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
524560,Grovesend,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
524560,Grovesend,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
524560,Grovesend,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
524560,Grovesend,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
524560,Grovesend,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
524560,Grovesend,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
524560,Grovesend,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
524560,Grovesend,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
524560,Grovesend,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
524560,Grovesend,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
524560,Grovesend,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
524560,Grovesend,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
524560,Grovesend,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,30.6
524560,Grovesend,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
524560,Grovesend,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
524560,Grovesend,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
524560,Grovesend,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
524560,Grovesend,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
524560,Grovesend,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
524560,Grovesend,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
524560,Grovesend,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
524560,Grovesend,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
524560,Grovesend,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
524560,Grovesend,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.53
524560,Grovesend,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
524560,Grovesend,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
524560,Grovesend,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
524560,Grovesend,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
524560,Grovesend,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.03
524560,Grovesend,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
524560,Grovesend,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.33
524560,Grovesend,2023-06-16T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
524560,Grovesend,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.5
524560,Grovesend,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.5
524560,Grovesend,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.9
524560,Grovesend,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
524560,Grovesend,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
524560,Grovesend,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
524560,Grovesend,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
524560,Grovesend,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
524560,Grovesend,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
524560,Grovesend,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
524560,Grovesend,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
524560,Grovesend,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
524560,Grovesend,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
524560,Grovesend,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
524560,Grovesend,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
524560,Grovesend,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
524560,Grovesend,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
524560,Grovesend,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
524560,Grovesend,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
524560,Grovesend,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
524560,Grovesend,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
524560,Grovesend,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
524560,Grovesend,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
524560,Grovesend,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,30.8
524560,Grovesend,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
524560,Grovesend,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
524560,Grovesend,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
524560,Grovesend,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
524560,Grovesend,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
524560,Grovesend,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
524560,Grovesend,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.31
524560,Grovesend,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.23
524560,Grovesend,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.42
524560,Grovesend,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
524560,Grovesend,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
524560,Grovesend,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
524560,Grovesend,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
524560,Grovesend,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.23
524560,Grovesend,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
524560,Grovesend,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.7
524560,Grovesend,2023-06-16T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
524560,Grovesend,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.9
524560,Grovesend,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
524560,Grovesend,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.3
524560,Grovesend,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
524560,Grovesend,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
524560,Grovesend,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
524560,Grovesend,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
524560,Grovesend,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
524560,Grovesend,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
524560,Grovesend,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
524560,Grovesend,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
524560,Grovesend,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
524560,Grovesend,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
524560,Grovesend,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
524560,Grovesend,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
524560,Grovesend,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
524560,Grovesend,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
524560,Grovesend,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
524560,Grovesend,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
524560,Grovesend,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
524560,Grovesend,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
524560,Grovesend,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
524560,Grovesend,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
524560,Grovesend,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,31.0
524560,Grovesend,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
