Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
524560,Grovesend,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
524560,Grovesend,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
524560,Grovesend,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
524560,Grovesend,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
524560,Grovesend,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
524560,Grovesend,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
524560,Grovesend,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.53
524560,Grovesend,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
524560,Grovesend,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.95
524560,Grovesend,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
524560,Grovesend,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
524560,Grovesend,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
524560,Grovesend,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
524560,Grovesend,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.97
524560,Grovesend,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.1
524560,Grovesend,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.39
524560,Grovesend,2023-06-16T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
524560,Grovesend,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.6
524560,Grovesend,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.5
524560,Grovesend,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.2
524560,Grovesend,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
524560,Grovesend,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
524560,Grovesend,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
524560,Grovesend,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
524560,Grovesend,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
524560,Grovesend,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
524560,Grovesend,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
524560,Grovesend,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
524560,Grovesend,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
524560,Grovesend,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
524560,Grovesend,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
524560,Grovesend,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
524560,Grovesend,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
524560,Grovesend,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
524560,Grovesend,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
524560,Grovesend,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
524560,Grovesend,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
524560,Grovesend,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
524560,Grovesend,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
524560,Grovesend,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
524560,Grovesend,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,31.2
524560,Grovesend,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
524560,Grovesend,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
524560,Grovesend,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
524560,Grovesend,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
524560,Grovesend,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
524560,Grovesend,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
524560,Grovesend,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
524560,Grovesend,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
524560,Grovesend,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.58
524560,Grovesend,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.99
524560,Grovesend,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
524560,Grovesend,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
524560,Grovesend,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
524560,Grovesend,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
524560,Grovesend,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
524560,Grovesend,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.63
524560,Grovesend,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.32
524560,Grovesend,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.93
524560,Grovesend,2023-06-16T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
524560,Grovesend,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.4
524560,Grovesend,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.4
524560,Grovesend,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
524560,Grovesend,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
524560,Grovesend,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
524560,Grovesend,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
524560,Grovesend,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
524560,Grovesend,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
524560,Grovesend,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
524560,Grovesend,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
524560,Grovesend,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
524560,Grovesend,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
524560,Grovesend,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
524560,Grovesend,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
524560,Grovesend,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
524560,Grovesend,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
524560,Grovesend,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
524560,Grovesend,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
524560,Grovesend,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
524560,Grovesend,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
524560,Grovesend,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
524560,Grovesend,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
524560,Grovesend,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
524560,Grovesend,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
524560,Grovesend,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,31.4
524560,Grovesend,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
524560,Grovesend,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
524560,Grovesend,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
524560,Grovesend,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
524560,Grovesend,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
524560,Grovesend,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
524560,Grovesend,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
524560,Grovesend,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.67
524560,Grovesend,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
524560,Grovesend,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.29
524560,Grovesend,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
524560,Grovesend,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
524560,Grovesend,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
524560,Grovesend,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
524560,Grovesend,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.87
524560,Grovesend,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.58
524560,Grovesend,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.81
524560,Grovesend,2023-06-16T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
524560,Grovesend,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.4
524560,Grovesend,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.6
524560,Grovesend,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
524560,Grovesend,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
524560,Grovesend,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
524560,Grovesend,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
524560,Grovesend,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
524560,Grovesend,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
524560,Grovesend,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
524560,Grovesend,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
524560,Grovesend,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
524560,Grovesend,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
524560,Grovesend,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
524560,Grovesend,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
524560,Grovesend,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
524560,Grovesend,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
524560,Grovesend,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
524560,Grovesend,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
524560,Grovesend,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
524560,Grovesend,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
524560,Grovesend,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
524560,Grovesend,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
524560,Grovesend,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
524560,Grovesend,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
524560,Grovesend,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
524560,Grovesend,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,31.6
524560,Grovesend,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
524560,Grovesend,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
524560,Grovesend,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
524560,Grovesend,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
524560,Grovesend,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
524560,Grovesend,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
524560,Grovesend,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
524560,Grovesend,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
524560,Grovesend,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
524560,Grovesend,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
524560,Grovesend,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
524560,Grovesend,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
524560,Grovesend,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.99
524560,Grovesend,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.78
524560,Grovesend,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.5
524560,Grovesend,2023-06-16T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
524560,Grovesend,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.9
524560,Grovesend,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.3
524560,Grovesend,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.6
524560,Grovesend,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
524560,Grovesend,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
524560,Grovesend,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
524560,Grovesend,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
524560,Grovesend,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
524560,Grovesend,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
524560,Grovesend,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
524560,Grovesend,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
524560,Grovesend,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
524560,Grovesend,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
524560,Grovesend,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
524560,Grovesend,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
524560,Grovesend,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
524560,Grovesend,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
524560,Grovesend,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
524560,Grovesend,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
524560,Grovesend,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
524560,Grovesend,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
524560,Grovesend,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
524560,Grovesend,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
524560,Grovesend,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
524560,Grovesend,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
524560,Grovesend,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,31.9
524560,Grovesend,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
524560,Grovesend,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
524560,Grovesend,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
524560,Grovesend,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
524560,Grovesend,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
524560,Grovesend,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
524560,Grovesend,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
524560,Grovesend,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
524560,Grovesend,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.93
524560,Grovesend,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
524560,Grovesend,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
524560,Grovesend,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
524560,Grovesend,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
524560,Grovesend,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.6
524560,Grovesend,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.57
524560,Grovesend,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.64
524560,Grovesend,2023-06-16T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
524560,Grovesend,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.4
524560,Grovesend,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.8
524560,Grovesend,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
524560,Grovesend,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
524560,Grovesend,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
524560,Grovesend,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
524560,Grovesend,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
524560,Grovesend,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
524560,Grovesend,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
524560,Grovesend,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
524560,Grovesend,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
524560,Grovesend,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
524560,Grovesend,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
524560,Grovesend,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
524560,Grovesend,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
524560,Grovesend,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
524560,Grovesend,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
524560,Grovesend,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
524560,Grovesend,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
524560,Grovesend,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
524560,Grovesend,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
524560,Grovesend,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
524560,Grovesend,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
524560,Grovesend,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
524560,Grovesend,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
524560,Grovesend,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,32.1
524560,Grovesend,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
524560,Grovesend,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
524560,Grovesend,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
524560,Grovesend,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
524560,Grovesend,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
524560,Grovesend,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
524560,Grovesend,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
524560,Grovesend,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
524560,Grovesend,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
524560,Grovesend,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.87
524560,Grovesend,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
524560,Grovesend,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
524560,Grovesend,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
524560,Grovesend,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
524560,Grovesend,2023-06-18T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-18T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-18T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-18T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.63
524560,Grovesend,2023-06-18T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.1
524560,Grovesend,2023-06-18T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.17
524560,Grovesend,2023-06-18T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
524560,Grovesend,2023-06-18T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.4
524560,Grovesend,2023-06-18T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.1
524560,Grovesend,2023-06-18T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.8
524560,Grovesend,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
524560,Grovesend,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
524560,Grovesend,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
524560,Grovesend,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
524560,Grovesend,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
524560,Grovesend,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
524560,Grovesend,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
524560,Grovesend,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
524560,Grovesend,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
524560,Grovesend,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
524560,Grovesend,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
524560,Grovesend,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
524560,Grovesend,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
524560,Grovesend,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
524560,Grovesend,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
524560,Grovesend,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
524560,Grovesend,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
524560,Grovesend,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
524560,Grovesend,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,29.3
524560,Grovesend,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
524560,Grovesend,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
524560,Grovesend,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
524560,Grovesend,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
524560,Grovesend,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
524560,Grovesend,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
524560,Grovesend,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
524560,Grovesend,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
524560,Grovesend,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
524560,Grovesend,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.02
524560,Grovesend,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
524560,Grovesend,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
524560,Grovesend,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
524560,Grovesend,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
524560,Grovesend,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
524560,Grovesend,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
524560,Grovesend,2023-06-18T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-18T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-18T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-18T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.28
524560,Grovesend,2023-06-18T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.19
524560,Grovesend,2023-06-18T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.29
524560,Grovesend,2023-06-18T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
524560,Grovesend,2023-06-18T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.2
524560,Grovesend,2023-06-18T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.0
524560,Grovesend,2023-06-18T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.5
524560,Grovesend,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
524560,Grovesend,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
524560,Grovesend,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
524560,Grovesend,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
524560,Grovesend,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
524560,Grovesend,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
524560,Grovesend,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
524560,Grovesend,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
524560,Grovesend,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
524560,Grovesend,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
524560,Grovesend,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
524560,Grovesend,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
524560,Grovesend,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
524560,Grovesend,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
524560,Grovesend,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
524560,Grovesend,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
524560,Grovesend,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
524560,Grovesend,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
524560,Grovesend,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
524560,Grovesend,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,29.4
524560,Grovesend,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
524560,Grovesend,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
524560,Grovesend,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
524560,Grovesend,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
524560,Grovesend,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
524560,Grovesend,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
524560,Grovesend,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
524560,Grovesend,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
524560,Grovesend,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
524560,Grovesend,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.71
524560,Grovesend,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
524560,Grovesend,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.96
524560,Grovesend,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
524560,Grovesend,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
524560,Grovesend,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
524560,Grovesend,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
524560,Grovesend,2023-06-18T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-18T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-18T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-18T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.67
524560,Grovesend,2023-06-18T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.15
524560,Grovesend,2023-06-18T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.6
524560,Grovesend,2023-06-18T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,40.5
524560,Grovesend,2023-06-18T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.8
524560,Grovesend,2023-06-18T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
524560,Grovesend,2023-06-18T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.0
524560,Grovesend,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
524560,Grovesend,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
524560,Grovesend,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
524560,Grovesend,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
524560,Grovesend,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
524560,Grovesend,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
524560,Grovesend,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
524560,Grovesend,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
524560,Grovesend,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
524560,Grovesend,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
524560,Grovesend,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
524560,Grovesend,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
524560,Grovesend,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
524560,Grovesend,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
524560,Grovesend,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
524560,Grovesend,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
524560,Grovesend,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
524560,Grovesend,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
524560,Grovesend,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
524560,Grovesend,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
524560,Grovesend,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,29.5
524560,Grovesend,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
524560,Grovesend,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
524560,Grovesend,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
524560,Grovesend,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
524560,Grovesend,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
524560,Grovesend,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
524560,Grovesend,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
524560,Grovesend,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
524560,Grovesend,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
524560,Grovesend,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
524560,Grovesend,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
524560,Grovesend,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.55
524560,Grovesend,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
524560,Grovesend,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
524560,Grovesend,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
524560,Grovesend,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
524560,Grovesend,2023-06-18T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-18T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-18T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-18T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.14
524560,Grovesend,2023-06-18T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.19
524560,Grovesend,2023-06-18T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.2
524560,Grovesend,2023-06-18T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,45.9
524560,Grovesend,2023-06-18T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.3
524560,Grovesend,2023-06-18T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
524560,Grovesend,2023-06-18T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.5
524560,Grovesend,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
524560,Grovesend,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
524560,Grovesend,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
524560,Grovesend,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
524560,Grovesend,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
524560,Grovesend,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
524560,Grovesend,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
524560,Grovesend,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
524560,Grovesend,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
524560,Grovesend,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
524560,Grovesend,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
524560,Grovesend,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
524560,Grovesend,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
524560,Grovesend,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
524560,Grovesend,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
524560,Grovesend,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
524560,Grovesend,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
524560,Grovesend,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
524560,Grovesend,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
524560,Grovesend,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
524560,Grovesend,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,29.6
524560,Grovesend,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
524560,Grovesend,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
524560,Grovesend,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
524560,Grovesend,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
524560,Grovesend,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
524560,Grovesend,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
524560,Grovesend,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
524560,Grovesend,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.69
524560,Grovesend,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.73
524560,Grovesend,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.98
524560,Grovesend,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
524560,Grovesend,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
524560,Grovesend,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
524560,Grovesend,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
524560,Grovesend,2023-06-18T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-18T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-18T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-18T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.24
524560,Grovesend,2023-06-18T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.19
524560,Grovesend,2023-06-18T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.55
524560,Grovesend,2023-06-18T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
524560,Grovesend,2023-06-18T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.4
524560,Grovesend,2023-06-18T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.7
524560,Grovesend,2023-06-18T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.6
524560,Grovesend,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
524560,Grovesend,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
524560,Grovesend,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
524560,Grovesend,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
524560,Grovesend,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
524560,Grovesend,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
524560,Grovesend,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
524560,Grovesend,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
524560,Grovesend,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
524560,Grovesend,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
524560,Grovesend,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
524560,Grovesend,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
524560,Grovesend,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
524560,Grovesend,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
524560,Grovesend,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
524560,Grovesend,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
524560,Grovesend,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
524560,Grovesend,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
524560,Grovesend,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
524560,Grovesend,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
524560,Grovesend,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
524560,Grovesend,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,29.7
524560,Grovesend,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
524560,Grovesend,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
