Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
524560,Grovesend,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
524560,Grovesend,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
524560,Grovesend,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
524560,Grovesend,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
524560,Grovesend,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
524560,Grovesend,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
524560,Grovesend,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
524560,Grovesend,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.12
524560,Grovesend,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
524560,Grovesend,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
524560,Grovesend,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
524560,Grovesend,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
524560,Grovesend,2023-06-18T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-18T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-18T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-18T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.01
524560,Grovesend,2023-06-18T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.21
524560,Grovesend,2023-06-18T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.8
524560,Grovesend,2023-06-18T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
524560,Grovesend,2023-06-18T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.5
524560,Grovesend,2023-06-18T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.9
524560,Grovesend,2023-06-18T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.4
524560,Grovesend,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
524560,Grovesend,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
524560,Grovesend,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
524560,Grovesend,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
524560,Grovesend,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
524560,Grovesend,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
524560,Grovesend,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
524560,Grovesend,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
524560,Grovesend,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
524560,Grovesend,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
524560,Grovesend,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
524560,Grovesend,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
524560,Grovesend,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
524560,Grovesend,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
524560,Grovesend,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
524560,Grovesend,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
524560,Grovesend,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
524560,Grovesend,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
524560,Grovesend,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
524560,Grovesend,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
524560,Grovesend,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,29.9
524560,Grovesend,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
524560,Grovesend,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
524560,Grovesend,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
524560,Grovesend,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
524560,Grovesend,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
524560,Grovesend,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
524560,Grovesend,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
524560,Grovesend,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
524560,Grovesend,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.45
524560,Grovesend,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
524560,Grovesend,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.28
524560,Grovesend,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
524560,Grovesend,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
524560,Grovesend,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
524560,Grovesend,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
524560,Grovesend,2023-06-18T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-18T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-18T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-18T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.89
524560,Grovesend,2023-06-18T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.76
524560,Grovesend,2023-06-18T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.14
524560,Grovesend,2023-06-18T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
524560,Grovesend,2023-06-18T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.4
524560,Grovesend,2023-06-18T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.3
524560,Grovesend,2023-06-18T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.6
524560,Grovesend,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
524560,Grovesend,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
524560,Grovesend,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
524560,Grovesend,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
524560,Grovesend,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
524560,Grovesend,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
524560,Grovesend,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
524560,Grovesend,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
524560,Grovesend,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
524560,Grovesend,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
524560,Grovesend,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
524560,Grovesend,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
524560,Grovesend,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
524560,Grovesend,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
524560,Grovesend,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
524560,Grovesend,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
524560,Grovesend,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
524560,Grovesend,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
524560,Grovesend,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
524560,Grovesend,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
524560,Grovesend,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
524560,Grovesend,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,30.0
524560,Grovesend,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
524560,Grovesend,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
524560,Grovesend,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
524560,Grovesend,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
524560,Grovesend,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
524560,Grovesend,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
524560,Grovesend,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
524560,Grovesend,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
524560,Grovesend,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.97
524560,Grovesend,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
524560,Grovesend,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.4
524560,Grovesend,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
524560,Grovesend,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
524560,Grovesend,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
524560,Grovesend,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
524560,Grovesend,2023-06-18T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-18T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-18T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-18T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.1
524560,Grovesend,2023-06-18T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.03
524560,Grovesend,2023-06-18T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.15
524560,Grovesend,2023-06-18T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
524560,Grovesend,2023-06-18T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.2
524560,Grovesend,2023-06-18T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.5
524560,Grovesend,2023-06-18T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.7
524560,Grovesend,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
524560,Grovesend,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
524560,Grovesend,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
524560,Grovesend,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
524560,Grovesend,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
524560,Grovesend,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
524560,Grovesend,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
524560,Grovesend,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
524560,Grovesend,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
524560,Grovesend,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
524560,Grovesend,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
524560,Grovesend,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
524560,Grovesend,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
524560,Grovesend,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
524560,Grovesend,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
524560,Grovesend,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
524560,Grovesend,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
524560,Grovesend,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
524560,Grovesend,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
524560,Grovesend,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
524560,Grovesend,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
524560,Grovesend,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,30.2
524560,Grovesend,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
524560,Grovesend,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
524560,Grovesend,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
524560,Grovesend,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
524560,Grovesend,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
524560,Grovesend,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
524560,Grovesend,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
524560,Grovesend,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
524560,Grovesend,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.46
524560,Grovesend,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
524560,Grovesend,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.08
524560,Grovesend,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
524560,Grovesend,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
524560,Grovesend,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
524560,Grovesend,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
524560,Grovesend,2023-06-18T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-18T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-18T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-18T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.17
524560,Grovesend,2023-06-18T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.22
524560,Grovesend,2023-06-18T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.13
524560,Grovesend,2023-06-18T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
524560,Grovesend,2023-06-18T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.4
524560,Grovesend,2023-06-18T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.3
524560,Grovesend,2023-06-18T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.3
524560,Grovesend,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
524560,Grovesend,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
524560,Grovesend,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
524560,Grovesend,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
524560,Grovesend,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
524560,Grovesend,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
524560,Grovesend,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
524560,Grovesend,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
524560,Grovesend,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
524560,Grovesend,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
524560,Grovesend,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
524560,Grovesend,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
524560,Grovesend,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
524560,Grovesend,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
524560,Grovesend,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
524560,Grovesend,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
524560,Grovesend,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
524560,Grovesend,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
524560,Grovesend,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
524560,Grovesend,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
524560,Grovesend,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,30.3
524560,Grovesend,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
524560,Grovesend,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
524560,Grovesend,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
524560,Grovesend,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
524560,Grovesend,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
524560,Grovesend,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
524560,Grovesend,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
524560,Grovesend,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
524560,Grovesend,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.65
524560,Grovesend,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.69
524560,Grovesend,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.79
524560,Grovesend,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
524560,Grovesend,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
524560,Grovesend,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
524560,Grovesend,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
524560,Grovesend,2023-06-18T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-18T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-18T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-18T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.23
524560,Grovesend,2023-06-18T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.97
524560,Grovesend,2023-06-18T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.32
524560,Grovesend,2023-06-18T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
524560,Grovesend,2023-06-18T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.7
524560,Grovesend,2023-06-18T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.2
524560,Grovesend,2023-06-18T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.1
524560,Grovesend,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
524560,Grovesend,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
524560,Grovesend,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
524560,Grovesend,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
524560,Grovesend,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
524560,Grovesend,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
524560,Grovesend,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
524560,Grovesend,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
524560,Grovesend,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
524560,Grovesend,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
524560,Grovesend,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
524560,Grovesend,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
524560,Grovesend,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
524560,Grovesend,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
524560,Grovesend,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
524560,Grovesend,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
524560,Grovesend,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
524560,Grovesend,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
524560,Grovesend,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
524560,Grovesend,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
524560,Grovesend,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
524560,Grovesend,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
524560,Grovesend,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,30.4
524560,Grovesend,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
524560,Grovesend,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
524560,Grovesend,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
524560,Grovesend,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
524560,Grovesend,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
524560,Grovesend,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
524560,Grovesend,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
524560,Grovesend,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
524560,Grovesend,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.67
524560,Grovesend,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
524560,Grovesend,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.42
524560,Grovesend,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
524560,Grovesend,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
524560,Grovesend,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
524560,Grovesend,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
524560,Grovesend,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.64
524560,Grovesend,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.25
524560,Grovesend,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.47
524560,Grovesend,2023-06-18T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
524560,Grovesend,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.8
524560,Grovesend,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.3
524560,Grovesend,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.9
524560,Grovesend,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
524560,Grovesend,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
524560,Grovesend,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
524560,Grovesend,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
524560,Grovesend,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
524560,Grovesend,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
524560,Grovesend,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
524560,Grovesend,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
524560,Grovesend,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
524560,Grovesend,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
524560,Grovesend,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
524560,Grovesend,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
524560,Grovesend,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
524560,Grovesend,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
524560,Grovesend,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
524560,Grovesend,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
524560,Grovesend,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
524560,Grovesend,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
524560,Grovesend,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
524560,Grovesend,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
524560,Grovesend,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,30.5
524560,Grovesend,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
524560,Grovesend,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
524560,Grovesend,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
524560,Grovesend,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
524560,Grovesend,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
524560,Grovesend,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
524560,Grovesend,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
524560,Grovesend,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.67
524560,Grovesend,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
524560,Grovesend,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.71
524560,Grovesend,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
524560,Grovesend,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
524560,Grovesend,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
524560,Grovesend,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
524560,Grovesend,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.65
524560,Grovesend,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.51
524560,Grovesend,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.51
524560,Grovesend,2023-06-18T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,44.1
524560,Grovesend,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.7
524560,Grovesend,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.1
524560,Grovesend,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.8
524560,Grovesend,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
524560,Grovesend,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
524560,Grovesend,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
524560,Grovesend,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.2
524560,Grovesend,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
524560,Grovesend,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
524560,Grovesend,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
524560,Grovesend,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
524560,Grovesend,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
524560,Grovesend,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
524560,Grovesend,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
524560,Grovesend,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
524560,Grovesend,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
524560,Grovesend,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
524560,Grovesend,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
524560,Grovesend,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
524560,Grovesend,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
524560,Grovesend,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
524560,Grovesend,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
524560,Grovesend,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
524560,Grovesend,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
524560,Grovesend,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,30.6
524560,Grovesend,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
524560,Grovesend,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
524560,Grovesend,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
524560,Grovesend,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
524560,Grovesend,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
524560,Grovesend,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
524560,Grovesend,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
524560,Grovesend,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
524560,Grovesend,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
524560,Grovesend,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.29
524560,Grovesend,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
524560,Grovesend,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
524560,Grovesend,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
524560,Grovesend,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
524560,Grovesend,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.37
524560,Grovesend,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.68
524560,Grovesend,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.31
524560,Grovesend,2023-06-18T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,43.4
524560,Grovesend,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.2
524560,Grovesend,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.8
524560,Grovesend,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.3
524560,Grovesend,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
524560,Grovesend,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
524560,Grovesend,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
524560,Grovesend,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.28
524560,Grovesend,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
524560,Grovesend,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
524560,Grovesend,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
524560,Grovesend,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
524560,Grovesend,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
524560,Grovesend,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
524560,Grovesend,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
524560,Grovesend,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
524560,Grovesend,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
524560,Grovesend,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
524560,Grovesend,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
524560,Grovesend,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
524560,Grovesend,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
524560,Grovesend,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
524560,Grovesend,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
524560,Grovesend,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
524560,Grovesend,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
524560,Grovesend,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
524560,Grovesend,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,30.7
524560,Grovesend,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
524560,Grovesend,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
524560,Grovesend,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
524560,Grovesend,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
524560,Grovesend,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
524560,Grovesend,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
524560,Grovesend,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
524560,Grovesend,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.92
524560,Grovesend,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
524560,Grovesend,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.23
524560,Grovesend,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,126.5
524560,Grovesend,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
524560,Grovesend,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
524560,Grovesend,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
524560,Grovesend,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.45
524560,Grovesend,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.73
524560,Grovesend,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.87
524560,Grovesend,2023-06-18T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,52.6
524560,Grovesend,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.3
524560,Grovesend,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.1
524560,Grovesend,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.2
524560,Grovesend,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
524560,Grovesend,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
524560,Grovesend,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
524560,Grovesend,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
524560,Grovesend,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
524560,Grovesend,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
524560,Grovesend,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
524560,Grovesend,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
524560,Grovesend,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
524560,Grovesend,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
524560,Grovesend,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
524560,Grovesend,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
524560,Grovesend,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
524560,Grovesend,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
524560,Grovesend,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
524560,Grovesend,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
524560,Grovesend,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
524560,Grovesend,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
524560,Grovesend,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
524560,Grovesend,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
524560,Grovesend,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,30.8
524560,Grovesend,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
524560,Grovesend,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
524560,Grovesend,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
524560,Grovesend,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
524560,Grovesend,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
524560,Grovesend,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
524560,Grovesend,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
524560,Grovesend,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
524560,Grovesend,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.29
524560,Grovesend,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
524560,Grovesend,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.28
524560,Grovesend,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
524560,Grovesend,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
524560,Grovesend,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
524560,Grovesend,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
524560,Grovesend,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.41
524560,Grovesend,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.15
524560,Grovesend,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.37
524560,Grovesend,2023-06-18T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,63.7
524560,Grovesend,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.2
524560,Grovesend,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.0
524560,Grovesend,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.3
524560,Grovesend,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
524560,Grovesend,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
524560,Grovesend,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
524560,Grovesend,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
524560,Grovesend,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
524560,Grovesend,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
524560,Grovesend,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
524560,Grovesend,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
524560,Grovesend,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
524560,Grovesend,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
524560,Grovesend,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
524560,Grovesend,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
524560,Grovesend,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
524560,Grovesend,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
524560,Grovesend,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
524560,Grovesend,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
524560,Grovesend,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
524560,Grovesend,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
524560,Grovesend,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
524560,Grovesend,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
524560,Grovesend,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,30.9
524560,Grovesend,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
524560,Grovesend,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
524560,Grovesend,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
