Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
524560,Grovesend,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
524560,Grovesend,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
524560,Grovesend,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
524560,Grovesend,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
524560,Grovesend,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
524560,Grovesend,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.1
524560,Grovesend,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.17
524560,Grovesend,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.23
524560,Grovesend,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
524560,Grovesend,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
524560,Grovesend,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
524560,Grovesend,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
524560,Grovesend,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.47
524560,Grovesend,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.82
524560,Grovesend,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.09
524560,Grovesend,2023-06-18T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.2
524560,Grovesend,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.8
524560,Grovesend,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.1
524560,Grovesend,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.9
524560,Grovesend,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
524560,Grovesend,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
524560,Grovesend,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
524560,Grovesend,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
524560,Grovesend,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
524560,Grovesend,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
524560,Grovesend,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
524560,Grovesend,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
524560,Grovesend,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
524560,Grovesend,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
524560,Grovesend,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
524560,Grovesend,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
524560,Grovesend,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
524560,Grovesend,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
524560,Grovesend,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
524560,Grovesend,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
524560,Grovesend,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
524560,Grovesend,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
524560,Grovesend,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
524560,Grovesend,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
524560,Grovesend,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
524560,Grovesend,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,30.9
524560,Grovesend,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
524560,Grovesend,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
524560,Grovesend,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
524560,Grovesend,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
524560,Grovesend,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
524560,Grovesend,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
524560,Grovesend,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
524560,Grovesend,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
524560,Grovesend,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
524560,Grovesend,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.39
524560,Grovesend,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.33
524560,Grovesend,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.45
524560,Grovesend,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
524560,Grovesend,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
524560,Grovesend,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
524560,Grovesend,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
524560,Grovesend,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.56
524560,Grovesend,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.78
524560,Grovesend,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.64
524560,Grovesend,2023-06-18T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
524560,Grovesend,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.7
524560,Grovesend,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
524560,Grovesend,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.2
524560,Grovesend,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
524560,Grovesend,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
524560,Grovesend,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
524560,Grovesend,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
524560,Grovesend,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
524560,Grovesend,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
524560,Grovesend,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
524560,Grovesend,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
524560,Grovesend,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
524560,Grovesend,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
524560,Grovesend,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
524560,Grovesend,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
524560,Grovesend,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
524560,Grovesend,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
524560,Grovesend,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
524560,Grovesend,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
524560,Grovesend,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
524560,Grovesend,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
524560,Grovesend,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
524560,Grovesend,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
524560,Grovesend,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
524560,Grovesend,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
524560,Grovesend,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,31.1
524560,Grovesend,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
524560,Grovesend,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
524560,Grovesend,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
524560,Grovesend,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
524560,Grovesend,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
524560,Grovesend,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
524560,Grovesend,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
524560,Grovesend,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
524560,Grovesend,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
524560,Grovesend,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.05
524560,Grovesend,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.5
524560,Grovesend,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.07
524560,Grovesend,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
524560,Grovesend,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
524560,Grovesend,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
524560,Grovesend,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
524560,Grovesend,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.12
524560,Grovesend,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.38
524560,Grovesend,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.61
524560,Grovesend,2023-06-18T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
524560,Grovesend,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.6
524560,Grovesend,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.9
524560,Grovesend,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.3
524560,Grovesend,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
524560,Grovesend,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
524560,Grovesend,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
524560,Grovesend,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
524560,Grovesend,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
524560,Grovesend,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
524560,Grovesend,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
524560,Grovesend,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
524560,Grovesend,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
524560,Grovesend,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
524560,Grovesend,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
524560,Grovesend,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
524560,Grovesend,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
524560,Grovesend,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
524560,Grovesend,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
524560,Grovesend,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
524560,Grovesend,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
524560,Grovesend,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
524560,Grovesend,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
524560,Grovesend,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
524560,Grovesend,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,31.2
524560,Grovesend,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
524560,Grovesend,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
524560,Grovesend,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
524560,Grovesend,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
524560,Grovesend,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
524560,Grovesend,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
524560,Grovesend,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
524560,Grovesend,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
524560,Grovesend,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.73
524560,Grovesend,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
524560,Grovesend,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.43
524560,Grovesend,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
524560,Grovesend,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
524560,Grovesend,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
524560,Grovesend,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
524560,Grovesend,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.82
524560,Grovesend,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.59
524560,Grovesend,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.88
524560,Grovesend,2023-06-18T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
524560,Grovesend,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.7
524560,Grovesend,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.7
524560,Grovesend,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.5
524560,Grovesend,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
524560,Grovesend,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
524560,Grovesend,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
524560,Grovesend,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
524560,Grovesend,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
524560,Grovesend,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
524560,Grovesend,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
524560,Grovesend,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
524560,Grovesend,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
524560,Grovesend,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
524560,Grovesend,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
524560,Grovesend,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
524560,Grovesend,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
524560,Grovesend,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
524560,Grovesend,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
524560,Grovesend,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
524560,Grovesend,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
524560,Grovesend,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
524560,Grovesend,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
524560,Grovesend,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
524560,Grovesend,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
524560,Grovesend,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
524560,Grovesend,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
524560,Grovesend,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,31.3
524560,Grovesend,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
524560,Grovesend,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
524560,Grovesend,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
524560,Grovesend,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
524560,Grovesend,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
524560,Grovesend,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
524560,Grovesend,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
524560,Grovesend,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
524560,Grovesend,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.26
524560,Grovesend,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
524560,Grovesend,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.75
524560,Grovesend,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
524560,Grovesend,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
524560,Grovesend,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
524560,Grovesend,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
524560,Grovesend,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.38
524560,Grovesend,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.7
524560,Grovesend,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.68
524560,Grovesend,2023-06-18T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
524560,Grovesend,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.4
524560,Grovesend,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
524560,Grovesend,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.4
524560,Grovesend,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
524560,Grovesend,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
524560,Grovesend,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
524560,Grovesend,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
524560,Grovesend,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
524560,Grovesend,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
524560,Grovesend,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
524560,Grovesend,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
524560,Grovesend,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
524560,Grovesend,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
524560,Grovesend,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
524560,Grovesend,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
524560,Grovesend,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
524560,Grovesend,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
524560,Grovesend,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
524560,Grovesend,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
524560,Grovesend,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
524560,Grovesend,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
524560,Grovesend,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
524560,Grovesend,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
524560,Grovesend,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
524560,Grovesend,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,31.4
524560,Grovesend,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
524560,Grovesend,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
524560,Grovesend,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
524560,Grovesend,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
524560,Grovesend,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
524560,Grovesend,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
524560,Grovesend,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
524560,Grovesend,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
524560,Grovesend,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
524560,Grovesend,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.38
524560,Grovesend,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.03
524560,Grovesend,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.9
524560,Grovesend,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
524560,Grovesend,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
524560,Grovesend,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
524560,Grovesend,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
524560,Grovesend,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.33
524560,Grovesend,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.32
524560,Grovesend,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.44
524560,Grovesend,2023-06-18T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,51.3
524560,Grovesend,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.3
524560,Grovesend,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.3
524560,Grovesend,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.9
524560,Grovesend,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
524560,Grovesend,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
524560,Grovesend,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
524560,Grovesend,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
524560,Grovesend,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
524560,Grovesend,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
524560,Grovesend,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
524560,Grovesend,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
524560,Grovesend,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
524560,Grovesend,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
524560,Grovesend,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
524560,Grovesend,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
524560,Grovesend,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
524560,Grovesend,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
524560,Grovesend,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
524560,Grovesend,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
524560,Grovesend,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
524560,Grovesend,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
524560,Grovesend,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
524560,Grovesend,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
524560,Grovesend,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
524560,Grovesend,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,31.5
524560,Grovesend,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
524560,Grovesend,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
524560,Grovesend,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
524560,Grovesend,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
524560,Grovesend,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
524560,Grovesend,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
524560,Grovesend,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
524560,Grovesend,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
524560,Grovesend,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.41
524560,Grovesend,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
524560,Grovesend,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.1
524560,Grovesend,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
524560,Grovesend,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
524560,Grovesend,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
524560,Grovesend,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
524560,Grovesend,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.7
524560,Grovesend,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.34
524560,Grovesend,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.63
524560,Grovesend,2023-06-18T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
524560,Grovesend,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.7
524560,Grovesend,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.4
524560,Grovesend,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.6
524560,Grovesend,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
524560,Grovesend,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
524560,Grovesend,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
524560,Grovesend,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
524560,Grovesend,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
524560,Grovesend,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
524560,Grovesend,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
524560,Grovesend,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
524560,Grovesend,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
524560,Grovesend,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
524560,Grovesend,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
524560,Grovesend,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
524560,Grovesend,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
524560,Grovesend,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
524560,Grovesend,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
524560,Grovesend,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
524560,Grovesend,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
524560,Grovesend,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
524560,Grovesend,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
524560,Grovesend,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
524560,Grovesend,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
524560,Grovesend,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,31.6
524560,Grovesend,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
524560,Grovesend,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
524560,Grovesend,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
524560,Grovesend,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
524560,Grovesend,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
524560,Grovesend,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
524560,Grovesend,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
524560,Grovesend,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
524560,Grovesend,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.76
524560,Grovesend,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.03
524560,Grovesend,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.48
524560,Grovesend,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
524560,Grovesend,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
524560,Grovesend,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
524560,Grovesend,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
524560,Grovesend,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.87
524560,Grovesend,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.89
524560,Grovesend,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.81
524560,Grovesend,2023-06-18T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.7
524560,Grovesend,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.4
524560,Grovesend,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.6
524560,Grovesend,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.5
524560,Grovesend,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
524560,Grovesend,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
524560,Grovesend,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
524560,Grovesend,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
524560,Grovesend,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
524560,Grovesend,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
524560,Grovesend,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
524560,Grovesend,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
524560,Grovesend,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
524560,Grovesend,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
524560,Grovesend,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.55
524560,Grovesend,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
524560,Grovesend,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
524560,Grovesend,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
524560,Grovesend,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
524560,Grovesend,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
524560,Grovesend,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
524560,Grovesend,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
524560,Grovesend,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
524560,Grovesend,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
524560,Grovesend,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
524560,Grovesend,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
524560,Grovesend,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,31.8
524560,Grovesend,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
524560,Grovesend,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
524560,Grovesend,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
524560,Grovesend,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
524560,Grovesend,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
524560,Grovesend,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
524560,Grovesend,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
524560,Grovesend,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
524560,Grovesend,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.23
524560,Grovesend,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.08
524560,Grovesend,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.37
524560,Grovesend,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
524560,Grovesend,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
524560,Grovesend,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
524560,Grovesend,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
524560,Grovesend,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.63
524560,Grovesend,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.38
524560,Grovesend,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.47
524560,Grovesend,2023-06-18T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
524560,Grovesend,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.8
524560,Grovesend,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.6
524560,Grovesend,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.2
524560,Grovesend,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
524560,Grovesend,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
524560,Grovesend,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
524560,Grovesend,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
524560,Grovesend,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
524560,Grovesend,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
524560,Grovesend,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
524560,Grovesend,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
524560,Grovesend,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
524560,Grovesend,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
524560,Grovesend,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
524560,Grovesend,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
524560,Grovesend,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
524560,Grovesend,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
524560,Grovesend,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
524560,Grovesend,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
524560,Grovesend,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
524560,Grovesend,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
524560,Grovesend,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
524560,Grovesend,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
524560,Grovesend,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
524560,Grovesend,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
524560,Grovesend,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,31.9
524560,Grovesend,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
524560,Grovesend,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
524560,Grovesend,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
524560,Grovesend,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
524560,Grovesend,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
524560,Grovesend,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
524560,Grovesend,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
524560,Grovesend,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.95
524560,Grovesend,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.28
524560,Grovesend,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.46
524560,Grovesend,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
524560,Grovesend,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
524560,Grovesend,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
524560,Grovesend,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
524560,Grovesend,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.9
524560,Grovesend,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.87
524560,Grovesend,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.95
524560,Grovesend,2023-06-18T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
524560,Grovesend,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.8
524560,Grovesend,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.0
524560,Grovesend,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.3
524560,Grovesend,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
524560,Grovesend,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
524560,Grovesend,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
524560,Grovesend,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
524560,Grovesend,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
524560,Grovesend,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
524560,Grovesend,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
524560,Grovesend,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
524560,Grovesend,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
524560,Grovesend,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
524560,Grovesend,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
524560,Grovesend,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
524560,Grovesend,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
524560,Grovesend,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
524560,Grovesend,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
524560,Grovesend,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
524560,Grovesend,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
524560,Grovesend,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
524560,Grovesend,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
524560,Grovesend,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
524560,Grovesend,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
524560,Grovesend,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
524560,Grovesend,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,31.9
524560,Grovesend,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
524560,Grovesend,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
