Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
524560,Grovesend,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
524560,Grovesend,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
524560,Grovesend,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
524560,Grovesend,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.76
524560,Grovesend,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.67
524560,Grovesend,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.15
524560,Grovesend,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
524560,Grovesend,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
524560,Grovesend,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
524560,Grovesend,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
524560,Grovesend,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.33
524560,Grovesend,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.18
524560,Grovesend,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.9
524560,Grovesend,2023-06-18T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,42.9
524560,Grovesend,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.5
524560,Grovesend,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.5
524560,Grovesend,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.0
524560,Grovesend,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
524560,Grovesend,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
524560,Grovesend,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
524560,Grovesend,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
524560,Grovesend,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
524560,Grovesend,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
524560,Grovesend,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
524560,Grovesend,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
524560,Grovesend,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
524560,Grovesend,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
524560,Grovesend,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
524560,Grovesend,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
524560,Grovesend,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
524560,Grovesend,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
524560,Grovesend,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
524560,Grovesend,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
524560,Grovesend,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
524560,Grovesend,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
524560,Grovesend,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
524560,Grovesend,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
524560,Grovesend,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
524560,Grovesend,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
524560,Grovesend,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
524560,Grovesend,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,32.0
524560,Grovesend,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
524560,Grovesend,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
524560,Grovesend,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
524560,Grovesend,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
524560,Grovesend,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
524560,Grovesend,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
524560,Grovesend,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
524560,Grovesend,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.61
524560,Grovesend,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
524560,Grovesend,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.21
524560,Grovesend,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
524560,Grovesend,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
524560,Grovesend,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
524560,Grovesend,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
524560,Grovesend,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.28
524560,Grovesend,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.61
524560,Grovesend,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.14
524560,Grovesend,2023-06-18T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
524560,Grovesend,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.2
524560,Grovesend,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.7
524560,Grovesend,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.4
524560,Grovesend,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
524560,Grovesend,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
524560,Grovesend,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
524560,Grovesend,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
524560,Grovesend,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
524560,Grovesend,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
524560,Grovesend,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
524560,Grovesend,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
524560,Grovesend,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
524560,Grovesend,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
524560,Grovesend,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
524560,Grovesend,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.77
524560,Grovesend,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
524560,Grovesend,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
524560,Grovesend,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
524560,Grovesend,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
524560,Grovesend,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
524560,Grovesend,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
524560,Grovesend,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
524560,Grovesend,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
524560,Grovesend,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
524560,Grovesend,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
524560,Grovesend,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
524560,Grovesend,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,32.1
524560,Grovesend,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
524560,Grovesend,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
524560,Grovesend,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
524560,Grovesend,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
524560,Grovesend,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
524560,Grovesend,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.4
524560,Grovesend,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.84
524560,Grovesend,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.44
524560,Grovesend,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
524560,Grovesend,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
524560,Grovesend,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
524560,Grovesend,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
524560,Grovesend,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.62
524560,Grovesend,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.63
524560,Grovesend,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.6
524560,Grovesend,2023-06-18T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
524560,Grovesend,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.8
524560,Grovesend,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.0
524560,Grovesend,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.4
524560,Grovesend,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
524560,Grovesend,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
524560,Grovesend,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
524560,Grovesend,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
524560,Grovesend,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
524560,Grovesend,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
524560,Grovesend,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
524560,Grovesend,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
524560,Grovesend,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
524560,Grovesend,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
524560,Grovesend,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
524560,Grovesend,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
524560,Grovesend,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
524560,Grovesend,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
524560,Grovesend,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
524560,Grovesend,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
524560,Grovesend,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
524560,Grovesend,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
524560,Grovesend,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
524560,Grovesend,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
524560,Grovesend,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
524560,Grovesend,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,32.1
524560,Grovesend,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
524560,Grovesend,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
524560,Grovesend,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
524560,Grovesend,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
524560,Grovesend,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
524560,Grovesend,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
524560,Grovesend,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.08
524560,Grovesend,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.36
524560,Grovesend,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.22
524560,Grovesend,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
524560,Grovesend,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
524560,Grovesend,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
524560,Grovesend,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
524560,Grovesend,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.52
524560,Grovesend,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.58
524560,Grovesend,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.65
524560,Grovesend,2023-06-18T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.2
524560,Grovesend,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.1
524560,Grovesend,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.4
524560,Grovesend,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.3
524560,Grovesend,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
524560,Grovesend,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
524560,Grovesend,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
524560,Grovesend,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
524560,Grovesend,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
524560,Grovesend,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
524560,Grovesend,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
524560,Grovesend,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
524560,Grovesend,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
524560,Grovesend,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
524560,Grovesend,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
524560,Grovesend,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
524560,Grovesend,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
524560,Grovesend,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
524560,Grovesend,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
524560,Grovesend,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
524560,Grovesend,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
524560,Grovesend,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
524560,Grovesend,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
524560,Grovesend,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
524560,Grovesend,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
524560,Grovesend,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
524560,Grovesend,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,32.2
524560,Grovesend,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
524560,Grovesend,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
524560,Grovesend,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
524560,Grovesend,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
524560,Grovesend,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
524560,Grovesend,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
524560,Grovesend,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
524560,Grovesend,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.87
524560,Grovesend,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.83
524560,Grovesend,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.16
524560,Grovesend,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
524560,Grovesend,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
524560,Grovesend,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
524560,Grovesend,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
524560,Grovesend,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.13
524560,Grovesend,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.0
524560,Grovesend,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.46
524560,Grovesend,2023-06-18T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,53.9
524560,Grovesend,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.9
524560,Grovesend,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.4
524560,Grovesend,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.4
524560,Grovesend,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
524560,Grovesend,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
524560,Grovesend,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
524560,Grovesend,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
524560,Grovesend,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
524560,Grovesend,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
524560,Grovesend,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
524560,Grovesend,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
524560,Grovesend,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
524560,Grovesend,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
524560,Grovesend,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
524560,Grovesend,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
524560,Grovesend,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
524560,Grovesend,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
524560,Grovesend,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
524560,Grovesend,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
524560,Grovesend,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
524560,Grovesend,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
524560,Grovesend,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
524560,Grovesend,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
524560,Grovesend,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
524560,Grovesend,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
524560,Grovesend,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,32.4
524560,Grovesend,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
524560,Grovesend,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
524560,Grovesend,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
524560,Grovesend,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
524560,Grovesend,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
524560,Grovesend,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
524560,Grovesend,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.51
524560,Grovesend,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.65
524560,Grovesend,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.51
524560,Grovesend,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
524560,Grovesend,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
524560,Grovesend,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
524560,Grovesend,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
524560,Grovesend,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.85
524560,Grovesend,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.93
524560,Grovesend,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.23
524560,Grovesend,2023-06-18T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.3
524560,Grovesend,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.8
524560,Grovesend,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.2
524560,Grovesend,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.6
524560,Grovesend,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
524560,Grovesend,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
524560,Grovesend,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
524560,Grovesend,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
524560,Grovesend,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
524560,Grovesend,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
524560,Grovesend,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
524560,Grovesend,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
524560,Grovesend,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
524560,Grovesend,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
524560,Grovesend,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
524560,Grovesend,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
524560,Grovesend,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
524560,Grovesend,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
524560,Grovesend,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
524560,Grovesend,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
524560,Grovesend,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
524560,Grovesend,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
524560,Grovesend,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
524560,Grovesend,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
524560,Grovesend,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
524560,Grovesend,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
524560,Grovesend,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,32.5
524560,Grovesend,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
524560,Grovesend,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
524560,Grovesend,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
524560,Grovesend,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
524560,Grovesend,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
524560,Grovesend,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
524560,Grovesend,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
524560,Grovesend,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
524560,Grovesend,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.99
524560,Grovesend,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.61
524560,Grovesend,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.25
524560,Grovesend,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
524560,Grovesend,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
524560,Grovesend,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
524560,Grovesend,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
524560,Grovesend,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.43
524560,Grovesend,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.94
524560,Grovesend,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.08
524560,Grovesend,2023-06-18T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
524560,Grovesend,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.6
524560,Grovesend,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.8
524560,Grovesend,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.5
524560,Grovesend,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
524560,Grovesend,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
524560,Grovesend,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
524560,Grovesend,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
524560,Grovesend,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
524560,Grovesend,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
524560,Grovesend,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
524560,Grovesend,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
524560,Grovesend,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
524560,Grovesend,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
524560,Grovesend,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
524560,Grovesend,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
524560,Grovesend,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
524560,Grovesend,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
524560,Grovesend,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
524560,Grovesend,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
524560,Grovesend,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
524560,Grovesend,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
524560,Grovesend,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
524560,Grovesend,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
524560,Grovesend,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
524560,Grovesend,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
524560,Grovesend,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,32.5
524560,Grovesend,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
524560,Grovesend,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
524560,Grovesend,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
524560,Grovesend,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
524560,Grovesend,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
524560,Grovesend,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
524560,Grovesend,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
524560,Grovesend,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.34
524560,Grovesend,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.26
524560,Grovesend,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.26
524560,Grovesend,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
524560,Grovesend,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
524560,Grovesend,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
524560,Grovesend,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
524560,Grovesend,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.0
524560,Grovesend,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.21
524560,Grovesend,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.09
524560,Grovesend,2023-06-18T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
524560,Grovesend,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.2
524560,Grovesend,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.2
524560,Grovesend,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.4
524560,Grovesend,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
524560,Grovesend,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
524560,Grovesend,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
524560,Grovesend,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
524560,Grovesend,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
524560,Grovesend,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
524560,Grovesend,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
524560,Grovesend,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
524560,Grovesend,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
524560,Grovesend,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.52
524560,Grovesend,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
524560,Grovesend,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
524560,Grovesend,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
524560,Grovesend,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.8
524560,Grovesend,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
524560,Grovesend,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
524560,Grovesend,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
524560,Grovesend,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
524560,Grovesend,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
524560,Grovesend,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
524560,Grovesend,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
524560,Grovesend,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
524560,Grovesend,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
524560,Grovesend,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,32.5
524560,Grovesend,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
524560,Grovesend,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
524560,Grovesend,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
524560,Grovesend,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
524560,Grovesend,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
524560,Grovesend,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
524560,Grovesend,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.95
524560,Grovesend,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.46
524560,Grovesend,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.3
524560,Grovesend,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
524560,Grovesend,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
524560,Grovesend,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
524560,Grovesend,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
524560,Grovesend,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.71
524560,Grovesend,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.41
524560,Grovesend,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.69
524560,Grovesend,2023-06-18T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,44.3
524560,Grovesend,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.2
524560,Grovesend,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.3
524560,Grovesend,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.3
524560,Grovesend,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
524560,Grovesend,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
524560,Grovesend,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
524560,Grovesend,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
524560,Grovesend,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
524560,Grovesend,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
524560,Grovesend,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
524560,Grovesend,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
524560,Grovesend,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
524560,Grovesend,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
524560,Grovesend,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.08
524560,Grovesend,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
524560,Grovesend,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
524560,Grovesend,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
524560,Grovesend,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
524560,Grovesend,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
524560,Grovesend,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
524560,Grovesend,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
524560,Grovesend,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
524560,Grovesend,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
524560,Grovesend,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
524560,Grovesend,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
524560,Grovesend,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
524560,Grovesend,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
524560,Grovesend,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,32.4
524560,Grovesend,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
524560,Grovesend,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
524560,Grovesend,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
524560,Grovesend,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
524560,Grovesend,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
524560,Grovesend,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
524560,Grovesend,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
524560,Grovesend,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.86
524560,Grovesend,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.76
524560,Grovesend,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.54
524560,Grovesend,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
524560,Grovesend,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
524560,Grovesend,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
524560,Grovesend,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
524560,Grovesend,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.18
524560,Grovesend,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.78
524560,Grovesend,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.06
524560,Grovesend,2023-06-18T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,54.7
524560,Grovesend,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.4
524560,Grovesend,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.4
524560,Grovesend,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.6
524560,Grovesend,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
524560,Grovesend,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
524560,Grovesend,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
524560,Grovesend,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
524560,Grovesend,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
524560,Grovesend,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
524560,Grovesend,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
524560,Grovesend,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
524560,Grovesend,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
524560,Grovesend,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
524560,Grovesend,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.88
524560,Grovesend,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
524560,Grovesend,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
524560,Grovesend,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
524560,Grovesend,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
524560,Grovesend,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
524560,Grovesend,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
524560,Grovesend,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
524560,Grovesend,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
524560,Grovesend,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
524560,Grovesend,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
524560,Grovesend,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
524560,Grovesend,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
524560,Grovesend,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,32.5
524560,Grovesend,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
524560,Grovesend,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
524560,Grovesend,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
524560,Grovesend,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
