Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
524560,Grovesend,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
524560,Grovesend,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
524560,Grovesend,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.55
524560,Grovesend,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.55
524560,Grovesend,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.42
524560,Grovesend,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
524560,Grovesend,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
524560,Grovesend,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
524560,Grovesend,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
524560,Grovesend,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.85
524560,Grovesend,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.17
524560,Grovesend,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.94
524560,Grovesend,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.61
524560,Grovesend,2023-06-18T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.0
524560,Grovesend,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.0
524560,Grovesend,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.5
524560,Grovesend,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.0
524560,Grovesend,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
524560,Grovesend,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
524560,Grovesend,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
524560,Grovesend,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
524560,Grovesend,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
524560,Grovesend,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
524560,Grovesend,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
524560,Grovesend,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
524560,Grovesend,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
524560,Grovesend,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
524560,Grovesend,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
524560,Grovesend,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
524560,Grovesend,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
524560,Grovesend,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
524560,Grovesend,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
524560,Grovesend,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
524560,Grovesend,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
524560,Grovesend,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
524560,Grovesend,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
524560,Grovesend,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
524560,Grovesend,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
524560,Grovesend,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
524560,Grovesend,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
524560,Grovesend,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,32.5
524560,Grovesend,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
524560,Grovesend,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
524560,Grovesend,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
524560,Grovesend,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
524560,Grovesend,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
524560,Grovesend,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
524560,Grovesend,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
524560,Grovesend,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.02
524560,Grovesend,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.45
524560,Grovesend,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.25
524560,Grovesend,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
524560,Grovesend,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
524560,Grovesend,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
524560,Grovesend,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
524560,Grovesend,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.67
524560,Grovesend,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.84
524560,Grovesend,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.38
524560,Grovesend,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.12
524560,Grovesend,2023-06-18T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,49.3
524560,Grovesend,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.0
524560,Grovesend,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.5
524560,Grovesend,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
524560,Grovesend,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
524560,Grovesend,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
524560,Grovesend,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
524560,Grovesend,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
524560,Grovesend,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
524560,Grovesend,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
524560,Grovesend,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
524560,Grovesend,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
524560,Grovesend,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
524560,Grovesend,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
524560,Grovesend,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
524560,Grovesend,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
524560,Grovesend,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
524560,Grovesend,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
524560,Grovesend,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
524560,Grovesend,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
524560,Grovesend,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
524560,Grovesend,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
524560,Grovesend,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
524560,Grovesend,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
524560,Grovesend,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
524560,Grovesend,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
524560,Grovesend,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
524560,Grovesend,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,32.5
524560,Grovesend,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
524560,Grovesend,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
524560,Grovesend,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
524560,Grovesend,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
524560,Grovesend,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
524560,Grovesend,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
524560,Grovesend,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
524560,Grovesend,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.74
524560,Grovesend,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.62
524560,Grovesend,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.89
524560,Grovesend,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,131.0
524560,Grovesend,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
524560,Grovesend,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
524560,Grovesend,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
524560,Grovesend,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.06
524560,Grovesend,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.79
524560,Grovesend,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.98
524560,Grovesend,2023-06-18T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,45.0
524560,Grovesend,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.2
524560,Grovesend,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
524560,Grovesend,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.8
524560,Grovesend,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
524560,Grovesend,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
524560,Grovesend,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
524560,Grovesend,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
524560,Grovesend,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
524560,Grovesend,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
524560,Grovesend,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
524560,Grovesend,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
524560,Grovesend,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
524560,Grovesend,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
524560,Grovesend,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
524560,Grovesend,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
524560,Grovesend,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
524560,Grovesend,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
524560,Grovesend,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
524560,Grovesend,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
524560,Grovesend,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
524560,Grovesend,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
524560,Grovesend,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
524560,Grovesend,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
524560,Grovesend,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
524560,Grovesend,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
524560,Grovesend,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
524560,Grovesend,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,32.6
524560,Grovesend,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
524560,Grovesend,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
524560,Grovesend,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
524560,Grovesend,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
524560,Grovesend,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
524560,Grovesend,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
524560,Grovesend,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
524560,Grovesend,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.71
524560,Grovesend,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.39
524560,Grovesend,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.29
524560,Grovesend,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
524560,Grovesend,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
524560,Grovesend,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
524560,Grovesend,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
524560,Grovesend,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.28
524560,Grovesend,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.54
524560,Grovesend,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.43
524560,Grovesend,2023-06-18T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.9
524560,Grovesend,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.7
524560,Grovesend,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.3
524560,Grovesend,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
524560,Grovesend,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
524560,Grovesend,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
524560,Grovesend,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
524560,Grovesend,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
524560,Grovesend,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
524560,Grovesend,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
524560,Grovesend,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
524560,Grovesend,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
524560,Grovesend,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
524560,Grovesend,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
524560,Grovesend,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
524560,Grovesend,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
524560,Grovesend,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
524560,Grovesend,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
524560,Grovesend,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
524560,Grovesend,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
524560,Grovesend,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
524560,Grovesend,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
524560,Grovesend,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
524560,Grovesend,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
524560,Grovesend,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
524560,Grovesend,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
524560,Grovesend,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,32.5
524560,Grovesend,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
524560,Grovesend,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
524560,Grovesend,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
524560,Grovesend,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
524560,Grovesend,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
524560,Grovesend,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
524560,Grovesend,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.46
524560,Grovesend,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.15
524560,Grovesend,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.33
524560,Grovesend,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
524560,Grovesend,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
524560,Grovesend,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
524560,Grovesend,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
524560,Grovesend,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.14
524560,Grovesend,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.33
524560,Grovesend,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.27
524560,Grovesend,2023-06-18T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,54.7
524560,Grovesend,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.3
524560,Grovesend,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.8
524560,Grovesend,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.8
524560,Grovesend,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
524560,Grovesend,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
524560,Grovesend,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
524560,Grovesend,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
524560,Grovesend,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
524560,Grovesend,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
524560,Grovesend,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
524560,Grovesend,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
524560,Grovesend,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
524560,Grovesend,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
524560,Grovesend,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
524560,Grovesend,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
524560,Grovesend,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
524560,Grovesend,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
524560,Grovesend,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
524560,Grovesend,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
524560,Grovesend,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
524560,Grovesend,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
524560,Grovesend,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
524560,Grovesend,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
524560,Grovesend,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
524560,Grovesend,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,32.6
524560,Grovesend,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
524560,Grovesend,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
524560,Grovesend,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
524560,Grovesend,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
524560,Grovesend,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
524560,Grovesend,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.35
524560,Grovesend,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.04
524560,Grovesend,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.37
524560,Grovesend,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
524560,Grovesend,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
524560,Grovesend,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
524560,Grovesend,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
524560,Grovesend,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.89
524560,Grovesend,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.61
524560,Grovesend,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.64
524560,Grovesend,2023-06-18T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.3
524560,Grovesend,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.1
524560,Grovesend,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.0
524560,Grovesend,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.5
524560,Grovesend,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
524560,Grovesend,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
524560,Grovesend,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
524560,Grovesend,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
524560,Grovesend,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
524560,Grovesend,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
524560,Grovesend,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
524560,Grovesend,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
524560,Grovesend,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
524560,Grovesend,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
524560,Grovesend,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
524560,Grovesend,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
524560,Grovesend,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
524560,Grovesend,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
524560,Grovesend,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
524560,Grovesend,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
524560,Grovesend,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
524560,Grovesend,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
524560,Grovesend,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
524560,Grovesend,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
524560,Grovesend,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
524560,Grovesend,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,32.6
524560,Grovesend,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
524560,Grovesend,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
524560,Grovesend,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
524560,Grovesend,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
524560,Grovesend,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
524560,Grovesend,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
524560,Grovesend,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
524560,Grovesend,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.82
524560,Grovesend,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.05
524560,Grovesend,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.95
524560,Grovesend,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
524560,Grovesend,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
524560,Grovesend,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
524560,Grovesend,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
524560,Grovesend,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.58
524560,Grovesend,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.91
524560,Grovesend,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.1
524560,Grovesend,2023-06-18T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
524560,Grovesend,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.3
524560,Grovesend,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.6
524560,Grovesend,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.2
524560,Grovesend,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
524560,Grovesend,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
524560,Grovesend,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
524560,Grovesend,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
524560,Grovesend,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
524560,Grovesend,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
524560,Grovesend,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
524560,Grovesend,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
524560,Grovesend,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
524560,Grovesend,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
524560,Grovesend,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
524560,Grovesend,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
524560,Grovesend,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
524560,Grovesend,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
524560,Grovesend,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
524560,Grovesend,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
524560,Grovesend,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
524560,Grovesend,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
524560,Grovesend,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
524560,Grovesend,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
524560,Grovesend,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
524560,Grovesend,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
524560,Grovesend,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,32.5
524560,Grovesend,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
524560,Grovesend,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
524560,Grovesend,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
524560,Grovesend,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
524560,Grovesend,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
524560,Grovesend,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
524560,Grovesend,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.77
524560,Grovesend,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.11
524560,Grovesend,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.22
524560,Grovesend,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
524560,Grovesend,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
524560,Grovesend,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
524560,Grovesend,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
524560,Grovesend,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.91
524560,Grovesend,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.73
524560,Grovesend,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.95
524560,Grovesend,2023-06-18T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.0
524560,Grovesend,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.6
524560,Grovesend,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.2
524560,Grovesend,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.4
524560,Grovesend,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
524560,Grovesend,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
524560,Grovesend,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
524560,Grovesend,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
524560,Grovesend,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
524560,Grovesend,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
524560,Grovesend,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
524560,Grovesend,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
524560,Grovesend,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
524560,Grovesend,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
524560,Grovesend,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
524560,Grovesend,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
524560,Grovesend,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
524560,Grovesend,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
524560,Grovesend,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
524560,Grovesend,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
524560,Grovesend,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
524560,Grovesend,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
524560,Grovesend,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
524560,Grovesend,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
524560,Grovesend,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
524560,Grovesend,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,32.5
524560,Grovesend,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
524560,Grovesend,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
524560,Grovesend,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
524560,Grovesend,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
524560,Grovesend,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
524560,Grovesend,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
524560,Grovesend,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
524560,Grovesend,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.04
524560,Grovesend,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.66
524560,Grovesend,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.5
524560,Grovesend,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
524560,Grovesend,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
524560,Grovesend,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
524560,Grovesend,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
524560,Grovesend,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.3
524560,Grovesend,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.08
524560,Grovesend,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.88
524560,Grovesend,2023-06-18T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
524560,Grovesend,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.8
524560,Grovesend,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.8
524560,Grovesend,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.5
524560,Grovesend,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
524560,Grovesend,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
524560,Grovesend,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
524560,Grovesend,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
524560,Grovesend,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
524560,Grovesend,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
524560,Grovesend,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
524560,Grovesend,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
524560,Grovesend,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
524560,Grovesend,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
524560,Grovesend,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
524560,Grovesend,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
524560,Grovesend,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
524560,Grovesend,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
524560,Grovesend,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
524560,Grovesend,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
524560,Grovesend,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
524560,Grovesend,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
524560,Grovesend,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
524560,Grovesend,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
524560,Grovesend,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
524560,Grovesend,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
524560,Grovesend,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,32.5
524560,Grovesend,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
524560,Grovesend,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
524560,Grovesend,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
524560,Grovesend,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
524560,Grovesend,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
524560,Grovesend,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
524560,Grovesend,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
524560,Grovesend,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
524560,Grovesend,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.21
524560,Grovesend,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.04
524560,Grovesend,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.84
524560,Grovesend,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
524560,Grovesend,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
524560,Grovesend,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
524560,Grovesend,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
524560,Grovesend,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.16
524560,Grovesend,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.71
524560,Grovesend,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.0
524560,Grovesend,2023-06-18T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,43.4
524560,Grovesend,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.6
524560,Grovesend,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.7
524560,Grovesend,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.3
524560,Grovesend,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
524560,Grovesend,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
524560,Grovesend,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
524560,Grovesend,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
524560,Grovesend,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
524560,Grovesend,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
524560,Grovesend,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
524560,Grovesend,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
524560,Grovesend,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
524560,Grovesend,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
524560,Grovesend,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
524560,Grovesend,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
524560,Grovesend,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
524560,Grovesend,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
524560,Grovesend,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
524560,Grovesend,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
524560,Grovesend,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
524560,Grovesend,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
524560,Grovesend,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
524560,Grovesend,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
524560,Grovesend,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,32.5
524560,Grovesend,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
524560,Grovesend,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
524560,Grovesend,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
524560,Grovesend,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
524560,Grovesend,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
