Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
524560,Grovesend,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
524560,Grovesend,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
524560,Grovesend,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.86
524560,Grovesend,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.33
524560,Grovesend,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.98
524560,Grovesend,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
524560,Grovesend,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
524560,Grovesend,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
524560,Grovesend,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
524560,Grovesend,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.61
524560,Grovesend,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.21
524560,Grovesend,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.94
524560,Grovesend,2023-06-18T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,58.4
524560,Grovesend,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.9
524560,Grovesend,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.5
524560,Grovesend,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
524560,Grovesend,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
524560,Grovesend,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
524560,Grovesend,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
524560,Grovesend,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
524560,Grovesend,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
524560,Grovesend,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
524560,Grovesend,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
524560,Grovesend,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
524560,Grovesend,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
524560,Grovesend,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
524560,Grovesend,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
524560,Grovesend,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
524560,Grovesend,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
524560,Grovesend,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
524560,Grovesend,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
524560,Grovesend,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
524560,Grovesend,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
524560,Grovesend,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
524560,Grovesend,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
524560,Grovesend,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
524560,Grovesend,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,32.5
524560,Grovesend,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
524560,Grovesend,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
524560,Grovesend,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
524560,Grovesend,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
524560,Grovesend,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
524560,Grovesend,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
524560,Grovesend,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.86
524560,Grovesend,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.52
524560,Grovesend,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.79
524560,Grovesend,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
524560,Grovesend,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
524560,Grovesend,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
524560,Grovesend,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
524560,Grovesend,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.92
524560,Grovesend,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.82
524560,Grovesend,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.5
524560,Grovesend,2023-06-18T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,46.4
524560,Grovesend,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.9
524560,Grovesend,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.0
524560,Grovesend,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.2
524560,Grovesend,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
524560,Grovesend,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
524560,Grovesend,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
524560,Grovesend,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
524560,Grovesend,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
524560,Grovesend,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
524560,Grovesend,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
524560,Grovesend,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
524560,Grovesend,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
524560,Grovesend,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
524560,Grovesend,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
524560,Grovesend,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
524560,Grovesend,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
524560,Grovesend,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
524560,Grovesend,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
524560,Grovesend,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.26
524560,Grovesend,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
524560,Grovesend,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
524560,Grovesend,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
524560,Grovesend,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
524560,Grovesend,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,32.5
524560,Grovesend,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
524560,Grovesend,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
524560,Grovesend,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
524560,Grovesend,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
524560,Grovesend,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
524560,Grovesend,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.49
524560,Grovesend,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
524560,Grovesend,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.97
524560,Grovesend,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
524560,Grovesend,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
524560,Grovesend,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
524560,Grovesend,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
524560,Grovesend,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.14
524560,Grovesend,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.36
524560,Grovesend,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.64
524560,Grovesend,2023-06-18T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.9
524560,Grovesend,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.8
524560,Grovesend,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.0
524560,Grovesend,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.2
524560,Grovesend,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
524560,Grovesend,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
524560,Grovesend,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
524560,Grovesend,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
524560,Grovesend,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
524560,Grovesend,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
524560,Grovesend,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
524560,Grovesend,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
524560,Grovesend,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
524560,Grovesend,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
524560,Grovesend,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
524560,Grovesend,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
524560,Grovesend,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
524560,Grovesend,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
524560,Grovesend,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
524560,Grovesend,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
524560,Grovesend,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
524560,Grovesend,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
524560,Grovesend,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
524560,Grovesend,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
524560,Grovesend,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,32.6
524560,Grovesend,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
524560,Grovesend,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
524560,Grovesend,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
524560,Grovesend,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
524560,Grovesend,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
524560,Grovesend,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
524560,Grovesend,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.33
524560,Grovesend,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.63
524560,Grovesend,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.84
524560,Grovesend,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
524560,Grovesend,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
524560,Grovesend,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
524560,Grovesend,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
524560,Grovesend,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.72
524560,Grovesend,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.02
524560,Grovesend,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.15
524560,Grovesend,2023-06-18T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,56.7
524560,Grovesend,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.3
524560,Grovesend,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.6
524560,Grovesend,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.9
524560,Grovesend,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
524560,Grovesend,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
524560,Grovesend,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
524560,Grovesend,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
524560,Grovesend,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
524560,Grovesend,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
524560,Grovesend,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
524560,Grovesend,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
524560,Grovesend,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
524560,Grovesend,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
524560,Grovesend,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
524560,Grovesend,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
524560,Grovesend,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
524560,Grovesend,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
524560,Grovesend,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
524560,Grovesend,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
524560,Grovesend,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.08
524560,Grovesend,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
524560,Grovesend,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
524560,Grovesend,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
524560,Grovesend,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
524560,Grovesend,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,32.8
524560,Grovesend,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
524560,Grovesend,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
524560,Grovesend,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
524560,Grovesend,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
524560,Grovesend,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
524560,Grovesend,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
524560,Grovesend,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
524560,Grovesend,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.48
524560,Grovesend,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.71
524560,Grovesend,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
524560,Grovesend,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
524560,Grovesend,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
524560,Grovesend,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
524560,Grovesend,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.21
524560,Grovesend,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.07
524560,Grovesend,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.79
524560,Grovesend,2023-06-18T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.9
524560,Grovesend,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.3
524560,Grovesend,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.9
524560,Grovesend,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.3
524560,Grovesend,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
524560,Grovesend,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
524560,Grovesend,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
524560,Grovesend,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
524560,Grovesend,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
524560,Grovesend,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
524560,Grovesend,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
524560,Grovesend,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
524560,Grovesend,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
524560,Grovesend,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
524560,Grovesend,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
524560,Grovesend,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
524560,Grovesend,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
524560,Grovesend,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
524560,Grovesend,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
524560,Grovesend,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
524560,Grovesend,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
524560,Grovesend,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
524560,Grovesend,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
524560,Grovesend,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
524560,Grovesend,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
524560,Grovesend,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
524560,Grovesend,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
524560,Grovesend,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,32.7
524560,Grovesend,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
524560,Grovesend,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
524560,Grovesend,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
524560,Grovesend,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
524560,Grovesend,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.48
524560,Grovesend,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.88
524560,Grovesend,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.88
524560,Grovesend,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
524560,Grovesend,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
524560,Grovesend,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
524560,Grovesend,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
524560,Grovesend,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.6
524560,Grovesend,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.62
524560,Grovesend,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.77
524560,Grovesend,2023-06-18T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,42.1
524560,Grovesend,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.1
524560,Grovesend,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.9
524560,Grovesend,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
524560,Grovesend,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
524560,Grovesend,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
524560,Grovesend,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
524560,Grovesend,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
524560,Grovesend,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
524560,Grovesend,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
524560,Grovesend,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
524560,Grovesend,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
524560,Grovesend,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
524560,Grovesend,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
524560,Grovesend,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
524560,Grovesend,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
524560,Grovesend,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
524560,Grovesend,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
524560,Grovesend,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
524560,Grovesend,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
524560,Grovesend,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
524560,Grovesend,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
524560,Grovesend,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
524560,Grovesend,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
524560,Grovesend,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
524560,Grovesend,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
524560,Grovesend,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
524560,Grovesend,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,32.6
524560,Grovesend,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
524560,Grovesend,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
524560,Grovesend,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
524560,Grovesend,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.21
524560,Grovesend,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.5
524560,Grovesend,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.88
524560,Grovesend,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
524560,Grovesend,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
524560,Grovesend,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
524560,Grovesend,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
524560,Grovesend,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.98
524560,Grovesend,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.51
524560,Grovesend,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.03
524560,Grovesend,2023-06-18T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,58.1
524560,Grovesend,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.6
524560,Grovesend,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.1
524560,Grovesend,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.6
524560,Grovesend,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
524560,Grovesend,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
524560,Grovesend,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
524560,Grovesend,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
524560,Grovesend,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
524560,Grovesend,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
524560,Grovesend,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
524560,Grovesend,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
524560,Grovesend,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
524560,Grovesend,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
524560,Grovesend,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
524560,Grovesend,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
524560,Grovesend,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
524560,Grovesend,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
524560,Grovesend,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
524560,Grovesend,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
524560,Grovesend,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
524560,Grovesend,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
524560,Grovesend,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
524560,Grovesend,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
524560,Grovesend,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
524560,Grovesend,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
524560,Grovesend,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,32.6
524560,Grovesend,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
524560,Grovesend,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
524560,Grovesend,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
524560,Grovesend,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
524560,Grovesend,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
524560,Grovesend,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.46
524560,Grovesend,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.9
524560,Grovesend,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.57
524560,Grovesend,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
524560,Grovesend,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
524560,Grovesend,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
524560,Grovesend,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
524560,Grovesend,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.38
524560,Grovesend,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.82
524560,Grovesend,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.09
524560,Grovesend,2023-06-18T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
524560,Grovesend,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.4
524560,Grovesend,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.1
524560,Grovesend,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.8
524560,Grovesend,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
524560,Grovesend,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
524560,Grovesend,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
524560,Grovesend,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
524560,Grovesend,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
524560,Grovesend,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
524560,Grovesend,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
524560,Grovesend,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
524560,Grovesend,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
524560,Grovesend,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
524560,Grovesend,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
524560,Grovesend,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
524560,Grovesend,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
524560,Grovesend,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
524560,Grovesend,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
524560,Grovesend,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
524560,Grovesend,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
524560,Grovesend,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
524560,Grovesend,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
524560,Grovesend,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
524560,Grovesend,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
524560,Grovesend,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
524560,Grovesend,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,32.5
524560,Grovesend,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
524560,Grovesend,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
524560,Grovesend,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
524560,Grovesend,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.73
524560,Grovesend,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.42
524560,Grovesend,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.58
524560,Grovesend,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
524560,Grovesend,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
524560,Grovesend,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
524560,Grovesend,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
524560,Grovesend,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.02
524560,Grovesend,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.24
524560,Grovesend,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.04
524560,Grovesend,2023-06-18T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.7
524560,Grovesend,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.4
524560,Grovesend,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.6
524560,Grovesend,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.3
524560,Grovesend,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
524560,Grovesend,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
524560,Grovesend,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
524560,Grovesend,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
524560,Grovesend,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
524560,Grovesend,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
524560,Grovesend,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
524560,Grovesend,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
524560,Grovesend,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
524560,Grovesend,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
524560,Grovesend,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
524560,Grovesend,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
524560,Grovesend,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
524560,Grovesend,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
524560,Grovesend,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
524560,Grovesend,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
524560,Grovesend,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
524560,Grovesend,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
524560,Grovesend,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
524560,Grovesend,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
524560,Grovesend,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
524560,Grovesend,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
524560,Grovesend,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
524560,Grovesend,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,32.6
524560,Grovesend,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
524560,Grovesend,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
524560,Grovesend,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
524560,Grovesend,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
524560,Grovesend,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
524560,Grovesend,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
524560,Grovesend,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.3
524560,Grovesend,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.78
524560,Grovesend,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
524560,Grovesend,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
524560,Grovesend,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
524560,Grovesend,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
524560,Grovesend,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.28
524560,Grovesend,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.09
524560,Grovesend,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.01
524560,Grovesend,2023-06-18T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
524560,Grovesend,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.1
524560,Grovesend,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.3
524560,Grovesend,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.6
524560,Grovesend,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
524560,Grovesend,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
524560,Grovesend,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.82
524560,Grovesend,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
524560,Grovesend,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
524560,Grovesend,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
524560,Grovesend,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
524560,Grovesend,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
524560,Grovesend,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
524560,Grovesend,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
524560,Grovesend,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
524560,Grovesend,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
524560,Grovesend,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
524560,Grovesend,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
524560,Grovesend,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
524560,Grovesend,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
524560,Grovesend,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
524560,Grovesend,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
524560,Grovesend,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
524560,Grovesend,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
524560,Grovesend,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
524560,Grovesend,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
524560,Grovesend,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
524560,Grovesend,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,32.6
524560,Grovesend,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
524560,Grovesend,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
524560,Grovesend,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
524560,Grovesend,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
524560,Grovesend,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
