Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.99
524560,Grovesend,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.63
524560,Grovesend,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.64
524560,Grovesend,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
524560,Grovesend,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
524560,Grovesend,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
524560,Grovesend,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
524560,Grovesend,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.29
524560,Grovesend,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.6
524560,Grovesend,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.5
524560,Grovesend,2023-06-18T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
524560,Grovesend,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.6
524560,Grovesend,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.0
524560,Grovesend,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.6
524560,Grovesend,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
524560,Grovesend,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
524560,Grovesend,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
524560,Grovesend,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
524560,Grovesend,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
524560,Grovesend,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
524560,Grovesend,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
524560,Grovesend,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
524560,Grovesend,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
524560,Grovesend,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
524560,Grovesend,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
524560,Grovesend,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
524560,Grovesend,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
524560,Grovesend,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
524560,Grovesend,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
524560,Grovesend,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
524560,Grovesend,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
524560,Grovesend,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
524560,Grovesend,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
524560,Grovesend,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
524560,Grovesend,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
524560,Grovesend,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
524560,Grovesend,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
524560,Grovesend,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
524560,Grovesend,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,32.7
524560,Grovesend,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
524560,Grovesend,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
524560,Grovesend,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
524560,Grovesend,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
524560,Grovesend,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
524560,Grovesend,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.66
524560,Grovesend,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.41
524560,Grovesend,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.99
524560,Grovesend,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
524560,Grovesend,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
524560,Grovesend,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
524560,Grovesend,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
524560,Grovesend,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.15
524560,Grovesend,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.44
524560,Grovesend,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.33
524560,Grovesend,2023-06-18T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.1
524560,Grovesend,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.1
524560,Grovesend,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.0
524560,Grovesend,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.7
524560,Grovesend,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
524560,Grovesend,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
524560,Grovesend,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
524560,Grovesend,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
524560,Grovesend,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
524560,Grovesend,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
524560,Grovesend,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
524560,Grovesend,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
524560,Grovesend,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
524560,Grovesend,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
524560,Grovesend,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
524560,Grovesend,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
524560,Grovesend,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
524560,Grovesend,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
524560,Grovesend,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
524560,Grovesend,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
524560,Grovesend,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
524560,Grovesend,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
524560,Grovesend,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
524560,Grovesend,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
524560,Grovesend,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
524560,Grovesend,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
524560,Grovesend,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
524560,Grovesend,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,32.8
524560,Grovesend,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
524560,Grovesend,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
524560,Grovesend,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
524560,Grovesend,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.99
524560,Grovesend,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
524560,Grovesend,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.73
524560,Grovesend,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
524560,Grovesend,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
524560,Grovesend,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
524560,Grovesend,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
524560,Grovesend,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.93
524560,Grovesend,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.42
524560,Grovesend,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.62
524560,Grovesend,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.99
524560,Grovesend,2023-06-18T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
524560,Grovesend,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.6
524560,Grovesend,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.6
524560,Grovesend,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.1
524560,Grovesend,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
524560,Grovesend,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
524560,Grovesend,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
524560,Grovesend,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
524560,Grovesend,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
524560,Grovesend,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
524560,Grovesend,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
524560,Grovesend,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
524560,Grovesend,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
524560,Grovesend,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
524560,Grovesend,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
524560,Grovesend,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
524560,Grovesend,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
524560,Grovesend,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
524560,Grovesend,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
524560,Grovesend,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
524560,Grovesend,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
524560,Grovesend,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
524560,Grovesend,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
524560,Grovesend,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
524560,Grovesend,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
524560,Grovesend,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
524560,Grovesend,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
524560,Grovesend,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,32.9
524560,Grovesend,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
524560,Grovesend,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
524560,Grovesend,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
524560,Grovesend,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.73
524560,Grovesend,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.1
524560,Grovesend,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.76
524560,Grovesend,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
524560,Grovesend,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
524560,Grovesend,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
524560,Grovesend,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
524560,Grovesend,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.05
524560,Grovesend,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.26
524560,Grovesend,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.96
524560,Grovesend,2023-06-18T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
524560,Grovesend,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.3
524560,Grovesend,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.8
524560,Grovesend,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.6
524560,Grovesend,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
524560,Grovesend,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
524560,Grovesend,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
524560,Grovesend,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
524560,Grovesend,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
524560,Grovesend,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
524560,Grovesend,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
524560,Grovesend,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
524560,Grovesend,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
524560,Grovesend,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
524560,Grovesend,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
524560,Grovesend,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
524560,Grovesend,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
524560,Grovesend,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
524560,Grovesend,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
524560,Grovesend,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
524560,Grovesend,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
524560,Grovesend,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
524560,Grovesend,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
524560,Grovesend,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
524560,Grovesend,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
524560,Grovesend,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
524560,Grovesend,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
524560,Grovesend,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,33.0
524560,Grovesend,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
524560,Grovesend,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
524560,Grovesend,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
524560,Grovesend,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
524560,Grovesend,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
524560,Grovesend,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.71
524560,Grovesend,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.21
524560,Grovesend,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.42
524560,Grovesend,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
524560,Grovesend,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
524560,Grovesend,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
524560,Grovesend,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
524560,Grovesend,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.93
524560,Grovesend,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.89
524560,Grovesend,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.84
524560,Grovesend,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.84
524560,Grovesend,2023-06-18T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
524560,Grovesend,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.9
524560,Grovesend,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.9
524560,Grovesend,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.3
524560,Grovesend,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
524560,Grovesend,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
524560,Grovesend,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
524560,Grovesend,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
524560,Grovesend,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
524560,Grovesend,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
524560,Grovesend,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
524560,Grovesend,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
524560,Grovesend,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
524560,Grovesend,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
524560,Grovesend,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
524560,Grovesend,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
524560,Grovesend,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
524560,Grovesend,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
524560,Grovesend,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
524560,Grovesend,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
524560,Grovesend,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
524560,Grovesend,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
524560,Grovesend,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
524560,Grovesend,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
524560,Grovesend,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
524560,Grovesend,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
524560,Grovesend,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
524560,Grovesend,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,33.0
524560,Grovesend,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
524560,Grovesend,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
524560,Grovesend,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
524560,Grovesend,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.8
524560,Grovesend,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.13
524560,Grovesend,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.28
524560,Grovesend,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
524560,Grovesend,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
524560,Grovesend,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
524560,Grovesend,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
524560,Grovesend,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.11
524560,Grovesend,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.94
524560,Grovesend,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.73
524560,Grovesend,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.71
524560,Grovesend,2023-06-18T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.6
524560,Grovesend,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.6
524560,Grovesend,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.5
524560,Grovesend,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.1
524560,Grovesend,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
524560,Grovesend,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
524560,Grovesend,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
524560,Grovesend,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
524560,Grovesend,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
524560,Grovesend,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
524560,Grovesend,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
524560,Grovesend,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
524560,Grovesend,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
524560,Grovesend,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
524560,Grovesend,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
524560,Grovesend,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
524560,Grovesend,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
524560,Grovesend,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
524560,Grovesend,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
524560,Grovesend,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
524560,Grovesend,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
524560,Grovesend,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
524560,Grovesend,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
524560,Grovesend,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
524560,Grovesend,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
524560,Grovesend,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,32.9
524560,Grovesend,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
524560,Grovesend,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
524560,Grovesend,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
524560,Grovesend,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
524560,Grovesend,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.62
524560,Grovesend,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.23
524560,Grovesend,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.95
524560,Grovesend,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
524560,Grovesend,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
524560,Grovesend,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
524560,Grovesend,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
524560,Grovesend,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.31
524560,Grovesend,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.56
524560,Grovesend,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.82
524560,Grovesend,2023-06-18T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
524560,Grovesend,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.1
524560,Grovesend,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.1
524560,Grovesend,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.0
524560,Grovesend,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
524560,Grovesend,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
524560,Grovesend,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
524560,Grovesend,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
524560,Grovesend,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
524560,Grovesend,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
524560,Grovesend,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
524560,Grovesend,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
524560,Grovesend,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
524560,Grovesend,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
524560,Grovesend,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
524560,Grovesend,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
524560,Grovesend,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
524560,Grovesend,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
524560,Grovesend,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
524560,Grovesend,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
524560,Grovesend,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
524560,Grovesend,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
524560,Grovesend,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
524560,Grovesend,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,32.6
524560,Grovesend,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
524560,Grovesend,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
524560,Grovesend,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
524560,Grovesend,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
524560,Grovesend,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.6
524560,Grovesend,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.13
524560,Grovesend,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.72
524560,Grovesend,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
524560,Grovesend,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
524560,Grovesend,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
524560,Grovesend,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
524560,Grovesend,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.4
524560,Grovesend,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.86
524560,Grovesend,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.41
524560,Grovesend,2023-06-18T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
524560,Grovesend,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.1
524560,Grovesend,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.5
524560,Grovesend,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.9
524560,Grovesend,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
524560,Grovesend,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
524560,Grovesend,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
524560,Grovesend,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
524560,Grovesend,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
524560,Grovesend,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
524560,Grovesend,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
524560,Grovesend,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
524560,Grovesend,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
524560,Grovesend,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
524560,Grovesend,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
524560,Grovesend,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
524560,Grovesend,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
524560,Grovesend,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
524560,Grovesend,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
524560,Grovesend,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
524560,Grovesend,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
524560,Grovesend,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
524560,Grovesend,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
524560,Grovesend,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
524560,Grovesend,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
524560,Grovesend,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
524560,Grovesend,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,32.5
524560,Grovesend,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
524560,Grovesend,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
524560,Grovesend,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
524560,Grovesend,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
524560,Grovesend,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.27
524560,Grovesend,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.08
524560,Grovesend,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.49
524560,Grovesend,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
524560,Grovesend,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
524560,Grovesend,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
524560,Grovesend,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
524560,Grovesend,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.12
524560,Grovesend,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.7
524560,Grovesend,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.19
524560,Grovesend,2023-06-18T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
524560,Grovesend,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.0
524560,Grovesend,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.4
524560,Grovesend,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.6
524560,Grovesend,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
524560,Grovesend,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
524560,Grovesend,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
524560,Grovesend,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
524560,Grovesend,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
524560,Grovesend,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
524560,Grovesend,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
524560,Grovesend,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
524560,Grovesend,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
524560,Grovesend,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
524560,Grovesend,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
524560,Grovesend,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
524560,Grovesend,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
524560,Grovesend,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
524560,Grovesend,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
524560,Grovesend,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
524560,Grovesend,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
524560,Grovesend,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
524560,Grovesend,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
524560,Grovesend,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
524560,Grovesend,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
524560,Grovesend,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,32.4
524560,Grovesend,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
524560,Grovesend,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
524560,Grovesend,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
524560,Grovesend,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
524560,Grovesend,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.2
524560,Grovesend,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
524560,Grovesend,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.01
524560,Grovesend,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
524560,Grovesend,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
524560,Grovesend,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
524560,Grovesend,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
524560,Grovesend,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.26
524560,Grovesend,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.1
524560,Grovesend,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.53
524560,Grovesend,2023-06-18T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.1
524560,Grovesend,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.7
524560,Grovesend,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.0
524560,Grovesend,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.8
524560,Grovesend,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
524560,Grovesend,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
524560,Grovesend,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
524560,Grovesend,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
524560,Grovesend,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
524560,Grovesend,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
524560,Grovesend,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
524560,Grovesend,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
524560,Grovesend,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
524560,Grovesend,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
524560,Grovesend,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
524560,Grovesend,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
524560,Grovesend,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
524560,Grovesend,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
524560,Grovesend,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
524560,Grovesend,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
524560,Grovesend,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
524560,Grovesend,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
524560,Grovesend,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
524560,Grovesend,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
524560,Grovesend,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
524560,Grovesend,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
524560,Grovesend,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,32.5
524560,Grovesend,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
524560,Grovesend,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
524560,Grovesend,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
524560,Grovesend,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
524560,Grovesend,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
