Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.61
524560,Grovesend,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.48
524560,Grovesend,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.22
524560,Grovesend,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
524560,Grovesend,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
524560,Grovesend,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
524560,Grovesend,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
524560,Grovesend,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.64
524560,Grovesend,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.16
524560,Grovesend,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.43
524560,Grovesend,2023-06-18T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
524560,Grovesend,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.8
524560,Grovesend,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.7
524560,Grovesend,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.8
524560,Grovesend,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
524560,Grovesend,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
524560,Grovesend,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
524560,Grovesend,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
524560,Grovesend,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
524560,Grovesend,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
524560,Grovesend,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
524560,Grovesend,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
524560,Grovesend,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
524560,Grovesend,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
524560,Grovesend,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
524560,Grovesend,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
524560,Grovesend,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
524560,Grovesend,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
524560,Grovesend,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
524560,Grovesend,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
524560,Grovesend,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
524560,Grovesend,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
524560,Grovesend,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
524560,Grovesend,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
524560,Grovesend,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
524560,Grovesend,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
524560,Grovesend,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
524560,Grovesend,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,32.5
524560,Grovesend,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
524560,Grovesend,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
524560,Grovesend,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
524560,Grovesend,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
524560,Grovesend,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.35
524560,Grovesend,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
524560,Grovesend,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.42
524560,Grovesend,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
524560,Grovesend,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
524560,Grovesend,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
524560,Grovesend,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
524560,Grovesend,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.46
524560,Grovesend,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.97
524560,Grovesend,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.02
524560,Grovesend,2023-06-18T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.9
524560,Grovesend,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.3
524560,Grovesend,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.7
524560,Grovesend,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
524560,Grovesend,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
524560,Grovesend,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
524560,Grovesend,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
524560,Grovesend,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
524560,Grovesend,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
524560,Grovesend,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
524560,Grovesend,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
524560,Grovesend,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
524560,Grovesend,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
524560,Grovesend,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
524560,Grovesend,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
524560,Grovesend,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
524560,Grovesend,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
524560,Grovesend,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
524560,Grovesend,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
524560,Grovesend,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
524560,Grovesend,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
524560,Grovesend,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
524560,Grovesend,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
524560,Grovesend,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
524560,Grovesend,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
524560,Grovesend,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
524560,Grovesend,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
524560,Grovesend,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,32.3
524560,Grovesend,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
524560,Grovesend,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
524560,Grovesend,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
524560,Grovesend,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
524560,Grovesend,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
524560,Grovesend,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
524560,Grovesend,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.53
524560,Grovesend,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.28
524560,Grovesend,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.55
524560,Grovesend,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
524560,Grovesend,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
524560,Grovesend,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
524560,Grovesend,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
524560,Grovesend,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.21
524560,Grovesend,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.73
524560,Grovesend,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.33
524560,Grovesend,2023-06-18T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,63.3
524560,Grovesend,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.8
524560,Grovesend,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.9
524560,Grovesend,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.6
524560,Grovesend,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
524560,Grovesend,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
524560,Grovesend,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
524560,Grovesend,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
524560,Grovesend,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
524560,Grovesend,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
524560,Grovesend,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
524560,Grovesend,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
524560,Grovesend,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
524560,Grovesend,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
524560,Grovesend,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
524560,Grovesend,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
524560,Grovesend,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
524560,Grovesend,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
524560,Grovesend,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
524560,Grovesend,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
524560,Grovesend,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
524560,Grovesend,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
524560,Grovesend,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
524560,Grovesend,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
524560,Grovesend,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
524560,Grovesend,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,32.2
524560,Grovesend,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
524560,Grovesend,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
524560,Grovesend,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
524560,Grovesend,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
524560,Grovesend,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
524560,Grovesend,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.87
524560,Grovesend,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.63
524560,Grovesend,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.33
524560,Grovesend,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
524560,Grovesend,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
524560,Grovesend,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
524560,Grovesend,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
524560,Grovesend,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.22
524560,Grovesend,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.03
524560,Grovesend,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.49
524560,Grovesend,2023-06-18T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
524560,Grovesend,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.4
524560,Grovesend,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.2
524560,Grovesend,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.1
524560,Grovesend,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
524560,Grovesend,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
524560,Grovesend,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
524560,Grovesend,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
524560,Grovesend,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
524560,Grovesend,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
524560,Grovesend,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
524560,Grovesend,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
524560,Grovesend,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
524560,Grovesend,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
524560,Grovesend,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.68
524560,Grovesend,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
524560,Grovesend,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
524560,Grovesend,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
524560,Grovesend,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
524560,Grovesend,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
524560,Grovesend,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
524560,Grovesend,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
524560,Grovesend,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
524560,Grovesend,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
524560,Grovesend,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
524560,Grovesend,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
524560,Grovesend,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,32.3
524560,Grovesend,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
524560,Grovesend,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
524560,Grovesend,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
524560,Grovesend,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
524560,Grovesend,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.65
524560,Grovesend,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.02
524560,Grovesend,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.26
524560,Grovesend,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
524560,Grovesend,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
524560,Grovesend,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
524560,Grovesend,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
524560,Grovesend,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.53
524560,Grovesend,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.1
524560,Grovesend,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.61
524560,Grovesend,2023-06-18T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
524560,Grovesend,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.3
524560,Grovesend,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.6
524560,Grovesend,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.2
524560,Grovesend,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
524560,Grovesend,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
524560,Grovesend,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
524560,Grovesend,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
524560,Grovesend,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
524560,Grovesend,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
524560,Grovesend,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
524560,Grovesend,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
524560,Grovesend,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
524560,Grovesend,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
524560,Grovesend,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.04
524560,Grovesend,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
524560,Grovesend,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
524560,Grovesend,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
524560,Grovesend,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
524560,Grovesend,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
524560,Grovesend,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
524560,Grovesend,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
524560,Grovesend,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
524560,Grovesend,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
524560,Grovesend,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
524560,Grovesend,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
524560,Grovesend,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,32.5
524560,Grovesend,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
524560,Grovesend,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
524560,Grovesend,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
524560,Grovesend,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.22
524560,Grovesend,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.48
524560,Grovesend,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.46
524560,Grovesend,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
524560,Grovesend,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
524560,Grovesend,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
524560,Grovesend,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
524560,Grovesend,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.48
524560,Grovesend,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.1
524560,Grovesend,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.23
524560,Grovesend,2023-06-18T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
524560,Grovesend,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.7
524560,Grovesend,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.1
524560,Grovesend,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
524560,Grovesend,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
524560,Grovesend,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
524560,Grovesend,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
524560,Grovesend,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
524560,Grovesend,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
524560,Grovesend,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
524560,Grovesend,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
524560,Grovesend,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
524560,Grovesend,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
524560,Grovesend,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
524560,Grovesend,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
524560,Grovesend,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
524560,Grovesend,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
524560,Grovesend,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
524560,Grovesend,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
524560,Grovesend,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
524560,Grovesend,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
524560,Grovesend,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
524560,Grovesend,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
524560,Grovesend,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
524560,Grovesend,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
524560,Grovesend,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
524560,Grovesend,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,32.5
524560,Grovesend,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
524560,Grovesend,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
524560,Grovesend,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
524560,Grovesend,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
524560,Grovesend,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.85
524560,Grovesend,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.59
524560,Grovesend,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.1
524560,Grovesend,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
524560,Grovesend,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
524560,Grovesend,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
524560,Grovesend,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
524560,Grovesend,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.36
524560,Grovesend,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.16
524560,Grovesend,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.34
524560,Grovesend,2023-06-18T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,45.7
524560,Grovesend,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.7
524560,Grovesend,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.6
524560,Grovesend,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.5
524560,Grovesend,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
524560,Grovesend,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
524560,Grovesend,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
524560,Grovesend,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
524560,Grovesend,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
524560,Grovesend,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
524560,Grovesend,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
524560,Grovesend,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
524560,Grovesend,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
524560,Grovesend,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
524560,Grovesend,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
524560,Grovesend,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
524560,Grovesend,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
524560,Grovesend,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
524560,Grovesend,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
524560,Grovesend,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
524560,Grovesend,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
524560,Grovesend,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
524560,Grovesend,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
524560,Grovesend,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
524560,Grovesend,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
524560,Grovesend,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,32.3
524560,Grovesend,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
524560,Grovesend,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
524560,Grovesend,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
524560,Grovesend,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.74
524560,Grovesend,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
524560,Grovesend,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.97
524560,Grovesend,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
524560,Grovesend,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
524560,Grovesend,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
524560,Grovesend,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
524560,Grovesend,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
524560,Grovesend,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.09
524560,Grovesend,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.25
524560,Grovesend,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.8
524560,Grovesend,2023-06-18T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
524560,Grovesend,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.5
524560,Grovesend,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.6
524560,Grovesend,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.8
524560,Grovesend,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
524560,Grovesend,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
524560,Grovesend,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
524560,Grovesend,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
524560,Grovesend,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
524560,Grovesend,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
524560,Grovesend,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
524560,Grovesend,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
524560,Grovesend,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
524560,Grovesend,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.51
524560,Grovesend,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
524560,Grovesend,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
524560,Grovesend,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
524560,Grovesend,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
524560,Grovesend,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
524560,Grovesend,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
524560,Grovesend,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
524560,Grovesend,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
524560,Grovesend,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
524560,Grovesend,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
524560,Grovesend,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
524560,Grovesend,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,32.1
524560,Grovesend,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
524560,Grovesend,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
524560,Grovesend,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
524560,Grovesend,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
524560,Grovesend,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.45
524560,Grovesend,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.06
524560,Grovesend,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.89
524560,Grovesend,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
524560,Grovesend,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
524560,Grovesend,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
524560,Grovesend,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
524560,Grovesend,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.98
524560,Grovesend,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.84
524560,Grovesend,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.48
524560,Grovesend,2023-06-18T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
524560,Grovesend,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.0
524560,Grovesend,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.6
524560,Grovesend,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.2
524560,Grovesend,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
524560,Grovesend,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
524560,Grovesend,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
524560,Grovesend,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
524560,Grovesend,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
524560,Grovesend,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
524560,Grovesend,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
524560,Grovesend,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
524560,Grovesend,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
524560,Grovesend,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
524560,Grovesend,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
524560,Grovesend,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
524560,Grovesend,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
524560,Grovesend,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
524560,Grovesend,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
524560,Grovesend,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
524560,Grovesend,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
524560,Grovesend,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
524560,Grovesend,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
524560,Grovesend,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
524560,Grovesend,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,31.9
524560,Grovesend,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
524560,Grovesend,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
524560,Grovesend,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
524560,Grovesend,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
524560,Grovesend,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
524560,Grovesend,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
524560,Grovesend,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.91
524560,Grovesend,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.25
524560,Grovesend,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
524560,Grovesend,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
524560,Grovesend,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
524560,Grovesend,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
524560,Grovesend,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.67
524560,Grovesend,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.94
524560,Grovesend,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.39
524560,Grovesend,2023-06-18T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
524560,Grovesend,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.4
524560,Grovesend,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
524560,Grovesend,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
524560,Grovesend,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
524560,Grovesend,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
524560,Grovesend,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
524560,Grovesend,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
524560,Grovesend,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
524560,Grovesend,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
524560,Grovesend,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
524560,Grovesend,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
524560,Grovesend,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
524560,Grovesend,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
524560,Grovesend,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
524560,Grovesend,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
524560,Grovesend,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
524560,Grovesend,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
524560,Grovesend,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
524560,Grovesend,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
524560,Grovesend,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
524560,Grovesend,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
524560,Grovesend,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
524560,Grovesend,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
524560,Grovesend,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,31.7
524560,Grovesend,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
524560,Grovesend,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
524560,Grovesend,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
524560,Grovesend,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
524560,Grovesend,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
