Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
524560,Grovesend,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.54
524560,Grovesend,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.29
524560,Grovesend,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.53
524560,Grovesend,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
524560,Grovesend,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
524560,Grovesend,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
524560,Grovesend,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
524560,Grovesend,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.97
524560,Grovesend,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.66
524560,Grovesend,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.58
524560,Grovesend,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.79
524560,Grovesend,2023-06-18T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
524560,Grovesend,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.1
524560,Grovesend,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.8
524560,Grovesend,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.6
524560,Grovesend,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
524560,Grovesend,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
524560,Grovesend,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
524560,Grovesend,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
524560,Grovesend,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
524560,Grovesend,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
524560,Grovesend,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
524560,Grovesend,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
524560,Grovesend,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
524560,Grovesend,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
524560,Grovesend,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
524560,Grovesend,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
524560,Grovesend,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
524560,Grovesend,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
524560,Grovesend,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
524560,Grovesend,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
524560,Grovesend,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
524560,Grovesend,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
524560,Grovesend,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
524560,Grovesend,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
524560,Grovesend,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
524560,Grovesend,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,31.6
524560,Grovesend,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
524560,Grovesend,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
524560,Grovesend,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
524560,Grovesend,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
524560,Grovesend,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
524560,Grovesend,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.81
524560,Grovesend,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.03
524560,Grovesend,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.59
524560,Grovesend,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
524560,Grovesend,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
524560,Grovesend,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
524560,Grovesend,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
524560,Grovesend,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.64
524560,Grovesend,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.24
524560,Grovesend,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.81
524560,Grovesend,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.75
524560,Grovesend,2023-06-18T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
524560,Grovesend,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.6
524560,Grovesend,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
524560,Grovesend,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.8
524560,Grovesend,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
524560,Grovesend,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
524560,Grovesend,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
524560,Grovesend,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
524560,Grovesend,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
524560,Grovesend,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
524560,Grovesend,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
524560,Grovesend,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
524560,Grovesend,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
524560,Grovesend,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
524560,Grovesend,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
524560,Grovesend,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
524560,Grovesend,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
524560,Grovesend,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
524560,Grovesend,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
524560,Grovesend,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
524560,Grovesend,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
524560,Grovesend,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
524560,Grovesend,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
524560,Grovesend,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
524560,Grovesend,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,31.6
524560,Grovesend,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
524560,Grovesend,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
524560,Grovesend,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
524560,Grovesend,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
524560,Grovesend,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
524560,Grovesend,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.02
524560,Grovesend,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.62
524560,Grovesend,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.8
524560,Grovesend,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
524560,Grovesend,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
524560,Grovesend,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
524560,Grovesend,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
524560,Grovesend,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.15
524560,Grovesend,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.35
524560,Grovesend,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.47
524560,Grovesend,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.62
524560,Grovesend,2023-06-18T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
524560,Grovesend,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.0
524560,Grovesend,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.0
524560,Grovesend,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.4
524560,Grovesend,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
524560,Grovesend,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
524560,Grovesend,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
524560,Grovesend,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
524560,Grovesend,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
524560,Grovesend,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
524560,Grovesend,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
524560,Grovesend,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
524560,Grovesend,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
524560,Grovesend,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
524560,Grovesend,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
524560,Grovesend,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
524560,Grovesend,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
524560,Grovesend,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
524560,Grovesend,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
524560,Grovesend,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
524560,Grovesend,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
524560,Grovesend,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
524560,Grovesend,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
524560,Grovesend,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
524560,Grovesend,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
524560,Grovesend,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
524560,Grovesend,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,31.5
524560,Grovesend,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
524560,Grovesend,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
524560,Grovesend,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
524560,Grovesend,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
524560,Grovesend,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.55
524560,Grovesend,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.62
524560,Grovesend,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.94
524560,Grovesend,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
524560,Grovesend,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
524560,Grovesend,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
524560,Grovesend,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
524560,Grovesend,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.14
524560,Grovesend,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.22
524560,Grovesend,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.75
524560,Grovesend,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.86
524560,Grovesend,2023-06-18T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
524560,Grovesend,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.9
524560,Grovesend,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.4
524560,Grovesend,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.9
524560,Grovesend,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
524560,Grovesend,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.32
524560,Grovesend,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
524560,Grovesend,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
524560,Grovesend,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
524560,Grovesend,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
524560,Grovesend,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
524560,Grovesend,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
524560,Grovesend,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
524560,Grovesend,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
524560,Grovesend,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
524560,Grovesend,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
524560,Grovesend,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
524560,Grovesend,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
524560,Grovesend,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
524560,Grovesend,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
524560,Grovesend,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
524560,Grovesend,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
524560,Grovesend,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
524560,Grovesend,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
524560,Grovesend,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
524560,Grovesend,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
524560,Grovesend,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,31.5
524560,Grovesend,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
524560,Grovesend,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
524560,Grovesend,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
524560,Grovesend,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
524560,Grovesend,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.93
524560,Grovesend,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.94
524560,Grovesend,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.99
524560,Grovesend,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
524560,Grovesend,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
524560,Grovesend,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
524560,Grovesend,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
524560,Grovesend,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.74
524560,Grovesend,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.32
524560,Grovesend,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.65
524560,Grovesend,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.24
524560,Grovesend,2023-06-18T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
524560,Grovesend,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
524560,Grovesend,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.3
524560,Grovesend,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.1
524560,Grovesend,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
524560,Grovesend,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
524560,Grovesend,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
524560,Grovesend,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
524560,Grovesend,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
524560,Grovesend,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
524560,Grovesend,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
524560,Grovesend,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
524560,Grovesend,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
524560,Grovesend,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
524560,Grovesend,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
524560,Grovesend,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
524560,Grovesend,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
524560,Grovesend,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
524560,Grovesend,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
524560,Grovesend,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
524560,Grovesend,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
524560,Grovesend,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
524560,Grovesend,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
524560,Grovesend,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
524560,Grovesend,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
524560,Grovesend,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,31.4
524560,Grovesend,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
524560,Grovesend,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
524560,Grovesend,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
524560,Grovesend,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.53
524560,Grovesend,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.61
524560,Grovesend,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.53
524560,Grovesend,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
524560,Grovesend,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
524560,Grovesend,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
524560,Grovesend,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
524560,Grovesend,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.72
524560,Grovesend,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.11
524560,Grovesend,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.36
524560,Grovesend,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.49
524560,Grovesend,2023-06-18T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
524560,Grovesend,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.3
524560,Grovesend,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.8
524560,Grovesend,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.2
524560,Grovesend,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
524560,Grovesend,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
524560,Grovesend,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
524560,Grovesend,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
524560,Grovesend,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
524560,Grovesend,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
524560,Grovesend,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
524560,Grovesend,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
524560,Grovesend,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
524560,Grovesend,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
524560,Grovesend,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
524560,Grovesend,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
524560,Grovesend,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
524560,Grovesend,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
524560,Grovesend,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
524560,Grovesend,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
524560,Grovesend,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
524560,Grovesend,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
524560,Grovesend,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
524560,Grovesend,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
524560,Grovesend,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
524560,Grovesend,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,31.3
524560,Grovesend,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
524560,Grovesend,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
524560,Grovesend,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
524560,Grovesend,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
524560,Grovesend,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
524560,Grovesend,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.14
524560,Grovesend,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.26
524560,Grovesend,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.63
524560,Grovesend,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
524560,Grovesend,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
524560,Grovesend,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
524560,Grovesend,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
524560,Grovesend,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.75
524560,Grovesend,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.54
524560,Grovesend,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.31
524560,Grovesend,2023-06-18T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.8
524560,Grovesend,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.5
524560,Grovesend,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.4
524560,Grovesend,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.6
524560,Grovesend,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
524560,Grovesend,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
524560,Grovesend,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
524560,Grovesend,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
524560,Grovesend,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
524560,Grovesend,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
524560,Grovesend,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
524560,Grovesend,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
524560,Grovesend,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
524560,Grovesend,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
524560,Grovesend,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
524560,Grovesend,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
524560,Grovesend,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
524560,Grovesend,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
524560,Grovesend,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
524560,Grovesend,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
524560,Grovesend,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
524560,Grovesend,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
524560,Grovesend,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
524560,Grovesend,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
524560,Grovesend,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,31.3
524560,Grovesend,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
524560,Grovesend,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
524560,Grovesend,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
524560,Grovesend,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
524560,Grovesend,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.78
524560,Grovesend,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.93
524560,Grovesend,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.73
524560,Grovesend,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
524560,Grovesend,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
524560,Grovesend,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
524560,Grovesend,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
524560,Grovesend,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.15
524560,Grovesend,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.08
524560,Grovesend,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.9
524560,Grovesend,2023-06-18T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
524560,Grovesend,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.2
524560,Grovesend,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.6
524560,Grovesend,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.6
524560,Grovesend,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
524560,Grovesend,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.11
524560,Grovesend,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
524560,Grovesend,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
524560,Grovesend,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
524560,Grovesend,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
524560,Grovesend,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
524560,Grovesend,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
524560,Grovesend,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
524560,Grovesend,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
524560,Grovesend,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
524560,Grovesend,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
524560,Grovesend,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
524560,Grovesend,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
524560,Grovesend,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
524560,Grovesend,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
524560,Grovesend,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
524560,Grovesend,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
524560,Grovesend,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
524560,Grovesend,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
524560,Grovesend,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,31.1
524560,Grovesend,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
524560,Grovesend,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
524560,Grovesend,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
524560,Grovesend,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
524560,Grovesend,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
524560,Grovesend,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.56
524560,Grovesend,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.33
524560,Grovesend,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.77
524560,Grovesend,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
524560,Grovesend,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
524560,Grovesend,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
524560,Grovesend,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
524560,Grovesend,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.32
524560,Grovesend,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.63
524560,Grovesend,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.14
524560,Grovesend,2023-06-18T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,45.4
524560,Grovesend,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.0
524560,Grovesend,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.0
524560,Grovesend,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.8
524560,Grovesend,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
524560,Grovesend,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
524560,Grovesend,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
524560,Grovesend,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
524560,Grovesend,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
524560,Grovesend,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
524560,Grovesend,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
524560,Grovesend,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
524560,Grovesend,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
524560,Grovesend,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
524560,Grovesend,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
524560,Grovesend,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
524560,Grovesend,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
524560,Grovesend,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
524560,Grovesend,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
524560,Grovesend,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
524560,Grovesend,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.52
524560,Grovesend,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
524560,Grovesend,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
524560,Grovesend,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
524560,Grovesend,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
524560,Grovesend,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
524560,Grovesend,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,30.9
524560,Grovesend,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
524560,Grovesend,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
524560,Grovesend,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
524560,Grovesend,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
524560,Grovesend,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.77
524560,Grovesend,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.16
524560,Grovesend,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.55
524560,Grovesend,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
524560,Grovesend,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
524560,Grovesend,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
524560,Grovesend,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
524560,Grovesend,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.42
524560,Grovesend,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.09
524560,Grovesend,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.05
524560,Grovesend,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.82
524560,Grovesend,2023-06-18T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,50.0
524560,Grovesend,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.8
524560,Grovesend,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.8
524560,Grovesend,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.6
524560,Grovesend,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
524560,Grovesend,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
524560,Grovesend,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
524560,Grovesend,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
524560,Grovesend,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
524560,Grovesend,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
524560,Grovesend,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
524560,Grovesend,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
524560,Grovesend,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
524560,Grovesend,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
524560,Grovesend,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
524560,Grovesend,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
524560,Grovesend,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
524560,Grovesend,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
524560,Grovesend,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
524560,Grovesend,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
524560,Grovesend,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
524560,Grovesend,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
524560,Grovesend,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
524560,Grovesend,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
524560,Grovesend,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
524560,Grovesend,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
524560,Grovesend,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,30.8
524560,Grovesend,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
524560,Grovesend,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
524560,Grovesend,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
524560,Grovesend,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
524560,Grovesend,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
524560,Grovesend,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
