Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.89
524560,Grovesend,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.99
524560,Grovesend,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.52
524560,Grovesend,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
524560,Grovesend,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
524560,Grovesend,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
524560,Grovesend,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
524560,Grovesend,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.15
524560,Grovesend,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.07
524560,Grovesend,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.73
524560,Grovesend,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.64
524560,Grovesend,2023-06-18T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
524560,Grovesend,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.9
524560,Grovesend,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.6
524560,Grovesend,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.8
524560,Grovesend,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
524560,Grovesend,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
524560,Grovesend,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
524560,Grovesend,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
524560,Grovesend,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
524560,Grovesend,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
524560,Grovesend,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
524560,Grovesend,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
524560,Grovesend,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
524560,Grovesend,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
524560,Grovesend,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
524560,Grovesend,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
524560,Grovesend,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.8
524560,Grovesend,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
524560,Grovesend,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
524560,Grovesend,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
524560,Grovesend,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
524560,Grovesend,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
524560,Grovesend,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
524560,Grovesend,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
524560,Grovesend,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
524560,Grovesend,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
524560,Grovesend,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
524560,Grovesend,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
524560,Grovesend,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,30.5
524560,Grovesend,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
524560,Grovesend,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
524560,Grovesend,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
524560,Grovesend,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
524560,Grovesend,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
524560,Grovesend,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
524560,Grovesend,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.49
524560,Grovesend,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.11
524560,Grovesend,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.81
524560,Grovesend,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
524560,Grovesend,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
524560,Grovesend,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
524560,Grovesend,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
524560,Grovesend,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.76
524560,Grovesend,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.81
524560,Grovesend,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.05
524560,Grovesend,2023-06-18T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
524560,Grovesend,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.9
524560,Grovesend,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.9
524560,Grovesend,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
524560,Grovesend,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
524560,Grovesend,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
524560,Grovesend,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
524560,Grovesend,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
524560,Grovesend,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
524560,Grovesend,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
524560,Grovesend,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
524560,Grovesend,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
524560,Grovesend,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
524560,Grovesend,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
524560,Grovesend,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
524560,Grovesend,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
524560,Grovesend,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.24
524560,Grovesend,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
524560,Grovesend,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
524560,Grovesend,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
524560,Grovesend,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
524560,Grovesend,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
524560,Grovesend,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.11
524560,Grovesend,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
524560,Grovesend,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
524560,Grovesend,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
524560,Grovesend,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
524560,Grovesend,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,30.4
524560,Grovesend,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
524560,Grovesend,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
524560,Grovesend,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
524560,Grovesend,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
524560,Grovesend,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
524560,Grovesend,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
524560,Grovesend,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.68
524560,Grovesend,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.02
524560,Grovesend,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.59
524560,Grovesend,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
524560,Grovesend,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
524560,Grovesend,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
524560,Grovesend,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
524560,Grovesend,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.07
524560,Grovesend,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.87
524560,Grovesend,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.42
524560,Grovesend,2023-06-18T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.3
524560,Grovesend,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.5
524560,Grovesend,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.9
524560,Grovesend,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.8
524560,Grovesend,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
524560,Grovesend,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
524560,Grovesend,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
524560,Grovesend,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
524560,Grovesend,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
524560,Grovesend,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
524560,Grovesend,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
524560,Grovesend,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
524560,Grovesend,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
524560,Grovesend,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
524560,Grovesend,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
524560,Grovesend,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
524560,Grovesend,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
524560,Grovesend,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
524560,Grovesend,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
524560,Grovesend,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
524560,Grovesend,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
524560,Grovesend,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
524560,Grovesend,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
524560,Grovesend,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
524560,Grovesend,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
524560,Grovesend,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,30.4
524560,Grovesend,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
524560,Grovesend,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
524560,Grovesend,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
524560,Grovesend,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.57
524560,Grovesend,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.2
524560,Grovesend,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.18
524560,Grovesend,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
524560,Grovesend,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
524560,Grovesend,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
524560,Grovesend,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
524560,Grovesend,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.1
524560,Grovesend,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.86
524560,Grovesend,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.16
524560,Grovesend,2023-06-18T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.1
524560,Grovesend,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.0
524560,Grovesend,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.2
524560,Grovesend,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.2
524560,Grovesend,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
524560,Grovesend,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
524560,Grovesend,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
524560,Grovesend,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
524560,Grovesend,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
524560,Grovesend,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
524560,Grovesend,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
524560,Grovesend,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
524560,Grovesend,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
524560,Grovesend,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
524560,Grovesend,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
524560,Grovesend,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
524560,Grovesend,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
524560,Grovesend,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
524560,Grovesend,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
524560,Grovesend,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
524560,Grovesend,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
524560,Grovesend,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
524560,Grovesend,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
524560,Grovesend,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
524560,Grovesend,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
524560,Grovesend,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,30.4
524560,Grovesend,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
524560,Grovesend,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
524560,Grovesend,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
524560,Grovesend,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
524560,Grovesend,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
524560,Grovesend,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.7
524560,Grovesend,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.29
524560,Grovesend,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.76
524560,Grovesend,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
524560,Grovesend,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
524560,Grovesend,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
524560,Grovesend,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
524560,Grovesend,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.02
524560,Grovesend,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.46
524560,Grovesend,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.92
524560,Grovesend,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.72
524560,Grovesend,2023-06-18T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
524560,Grovesend,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.7
524560,Grovesend,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.5
524560,Grovesend,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.4
524560,Grovesend,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
524560,Grovesend,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
524560,Grovesend,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
524560,Grovesend,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
524560,Grovesend,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
524560,Grovesend,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
524560,Grovesend,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
524560,Grovesend,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
524560,Grovesend,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
524560,Grovesend,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
524560,Grovesend,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
524560,Grovesend,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
524560,Grovesend,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
524560,Grovesend,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
524560,Grovesend,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
524560,Grovesend,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
524560,Grovesend,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
524560,Grovesend,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
524560,Grovesend,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
524560,Grovesend,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
524560,Grovesend,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
524560,Grovesend,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
524560,Grovesend,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,30.4
524560,Grovesend,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
524560,Grovesend,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
524560,Grovesend,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
524560,Grovesend,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
524560,Grovesend,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.09
524560,Grovesend,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.25
524560,Grovesend,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.72
524560,Grovesend,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
524560,Grovesend,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
524560,Grovesend,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
524560,Grovesend,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
524560,Grovesend,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.3
524560,Grovesend,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.72
524560,Grovesend,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.83
524560,Grovesend,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.27
524560,Grovesend,2023-06-18T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
524560,Grovesend,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.4
524560,Grovesend,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.8
524560,Grovesend,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.6
524560,Grovesend,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
524560,Grovesend,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
524560,Grovesend,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
524560,Grovesend,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
524560,Grovesend,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
524560,Grovesend,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
524560,Grovesend,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
524560,Grovesend,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
524560,Grovesend,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
524560,Grovesend,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
524560,Grovesend,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
524560,Grovesend,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
524560,Grovesend,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
524560,Grovesend,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
524560,Grovesend,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
524560,Grovesend,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
524560,Grovesend,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
524560,Grovesend,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
524560,Grovesend,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
524560,Grovesend,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
524560,Grovesend,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
524560,Grovesend,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,30.2
524560,Grovesend,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
524560,Grovesend,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
524560,Grovesend,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
524560,Grovesend,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
524560,Grovesend,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.85
524560,Grovesend,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.57
524560,Grovesend,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.16
524560,Grovesend,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
524560,Grovesend,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
524560,Grovesend,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
524560,Grovesend,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
524560,Grovesend,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.1
524560,Grovesend,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.77
524560,Grovesend,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.25
524560,Grovesend,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.55
524560,Grovesend,2023-06-18T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,48.3
524560,Grovesend,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.9
524560,Grovesend,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.6
524560,Grovesend,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.7
524560,Grovesend,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
524560,Grovesend,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
524560,Grovesend,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
524560,Grovesend,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
524560,Grovesend,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
524560,Grovesend,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
524560,Grovesend,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
524560,Grovesend,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
524560,Grovesend,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
524560,Grovesend,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
524560,Grovesend,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
524560,Grovesend,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
524560,Grovesend,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
524560,Grovesend,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
524560,Grovesend,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
524560,Grovesend,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
524560,Grovesend,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
524560,Grovesend,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
524560,Grovesend,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
524560,Grovesend,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
524560,Grovesend,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
524560,Grovesend,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,29.9
524560,Grovesend,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
524560,Grovesend,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
524560,Grovesend,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
524560,Grovesend,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
524560,Grovesend,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
524560,Grovesend,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.23
524560,Grovesend,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.41
524560,Grovesend,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.25
524560,Grovesend,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
524560,Grovesend,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
524560,Grovesend,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
524560,Grovesend,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
524560,Grovesend,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.6
524560,Grovesend,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.52
524560,Grovesend,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.98
524560,Grovesend,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.76
524560,Grovesend,2023-06-18T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,45.6
524560,Grovesend,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.6
524560,Grovesend,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.4
524560,Grovesend,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.4
524560,Grovesend,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
524560,Grovesend,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
524560,Grovesend,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
524560,Grovesend,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
524560,Grovesend,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
524560,Grovesend,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
524560,Grovesend,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
524560,Grovesend,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
524560,Grovesend,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
524560,Grovesend,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
524560,Grovesend,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
524560,Grovesend,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
524560,Grovesend,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
524560,Grovesend,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
524560,Grovesend,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
524560,Grovesend,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
524560,Grovesend,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
524560,Grovesend,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
524560,Grovesend,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
524560,Grovesend,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
524560,Grovesend,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
524560,Grovesend,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
524560,Grovesend,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
524560,Grovesend,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,29.6
524560,Grovesend,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
524560,Grovesend,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
524560,Grovesend,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
524560,Grovesend,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
524560,Grovesend,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
524560,Grovesend,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
524560,Grovesend,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.58
524560,Grovesend,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.65
524560,Grovesend,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.9
524560,Grovesend,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
524560,Grovesend,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
524560,Grovesend,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
524560,Grovesend,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
524560,Grovesend,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.36
524560,Grovesend,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.98
524560,Grovesend,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.2
524560,Grovesend,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.16
524560,Grovesend,2023-06-18T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
524560,Grovesend,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.2
524560,Grovesend,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.5
524560,Grovesend,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.1
524560,Grovesend,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
524560,Grovesend,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
524560,Grovesend,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
524560,Grovesend,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
524560,Grovesend,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
524560,Grovesend,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
524560,Grovesend,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
524560,Grovesend,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
524560,Grovesend,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
524560,Grovesend,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
524560,Grovesend,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
524560,Grovesend,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
524560,Grovesend,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
524560,Grovesend,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
524560,Grovesend,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
524560,Grovesend,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
524560,Grovesend,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
524560,Grovesend,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
524560,Grovesend,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
524560,Grovesend,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
524560,Grovesend,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
524560,Grovesend,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
524560,Grovesend,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,29.4
524560,Grovesend,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
524560,Grovesend,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
524560,Grovesend,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
524560,Grovesend,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
524560,Grovesend,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
524560,Grovesend,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.97
524560,Grovesend,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.99
524560,Grovesend,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.73
524560,Grovesend,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
524560,Grovesend,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
524560,Grovesend,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
524560,Grovesend,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
524560,Grovesend,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.13
524560,Grovesend,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.53
524560,Grovesend,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.93
524560,Grovesend,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.54
524560,Grovesend,2023-06-18T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
524560,Grovesend,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.6
524560,Grovesend,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.6
524560,Grovesend,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.6
524560,Grovesend,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
524560,Grovesend,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
524560,Grovesend,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
524560,Grovesend,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
524560,Grovesend,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
524560,Grovesend,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
524560,Grovesend,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
524560,Grovesend,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
524560,Grovesend,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
524560,Grovesend,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
524560,Grovesend,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
524560,Grovesend,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
524560,Grovesend,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
524560,Grovesend,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
524560,Grovesend,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
524560,Grovesend,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
524560,Grovesend,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
524560,Grovesend,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
524560,Grovesend,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
524560,Grovesend,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
524560,Grovesend,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
524560,Grovesend,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
524560,Grovesend,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,29.3
524560,Grovesend,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
524560,Grovesend,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
524560,Grovesend,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
524560,Grovesend,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
524560,Grovesend,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
524560,Grovesend,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.64
