Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.1
524560,Grovesend,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.65
524560,Grovesend,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
524560,Grovesend,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
524560,Grovesend,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
524560,Grovesend,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
524560,Grovesend,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.52
524560,Grovesend,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.84
524560,Grovesend,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.85
524560,Grovesend,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.08
524560,Grovesend,2023-06-18T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
524560,Grovesend,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.9
524560,Grovesend,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.7
524560,Grovesend,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.9
524560,Grovesend,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
524560,Grovesend,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
524560,Grovesend,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
524560,Grovesend,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
524560,Grovesend,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
524560,Grovesend,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
524560,Grovesend,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
524560,Grovesend,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
524560,Grovesend,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
524560,Grovesend,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
524560,Grovesend,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
524560,Grovesend,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
524560,Grovesend,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
524560,Grovesend,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
524560,Grovesend,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
524560,Grovesend,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
524560,Grovesend,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
524560,Grovesend,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
524560,Grovesend,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
524560,Grovesend,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
524560,Grovesend,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
524560,Grovesend,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,29.2
524560,Grovesend,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
524560,Grovesend,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
524560,Grovesend,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
524560,Grovesend,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
524560,Grovesend,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.24
524560,Grovesend,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.6
524560,Grovesend,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.86
524560,Grovesend,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
524560,Grovesend,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
524560,Grovesend,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
524560,Grovesend,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
524560,Grovesend,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.21
524560,Grovesend,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.58
524560,Grovesend,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.13
524560,Grovesend,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.67
524560,Grovesend,2023-06-18T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
524560,Grovesend,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.8
524560,Grovesend,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.6
524560,Grovesend,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.7
524560,Grovesend,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
524560,Grovesend,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
524560,Grovesend,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
524560,Grovesend,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
524560,Grovesend,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
524560,Grovesend,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
524560,Grovesend,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
524560,Grovesend,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
524560,Grovesend,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
524560,Grovesend,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
524560,Grovesend,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
524560,Grovesend,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
524560,Grovesend,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
524560,Grovesend,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
524560,Grovesend,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
524560,Grovesend,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
524560,Grovesend,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
524560,Grovesend,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
524560,Grovesend,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
524560,Grovesend,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
524560,Grovesend,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
524560,Grovesend,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
524560,Grovesend,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,29.0
524560,Grovesend,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
524560,Grovesend,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
524560,Grovesend,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
524560,Grovesend,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
524560,Grovesend,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
524560,Grovesend,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.86
524560,Grovesend,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.12
524560,Grovesend,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.71
524560,Grovesend,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
524560,Grovesend,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
524560,Grovesend,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
524560,Grovesend,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
524560,Grovesend,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.47
524560,Grovesend,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.4
524560,Grovesend,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.57
524560,Grovesend,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.31
524560,Grovesend,2023-06-18T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.2
524560,Grovesend,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.0
524560,Grovesend,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.7
524560,Grovesend,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.7
524560,Grovesend,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
524560,Grovesend,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
524560,Grovesend,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
524560,Grovesend,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
524560,Grovesend,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
524560,Grovesend,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
524560,Grovesend,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
524560,Grovesend,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
524560,Grovesend,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
524560,Grovesend,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
524560,Grovesend,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
524560,Grovesend,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
524560,Grovesend,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
524560,Grovesend,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
524560,Grovesend,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
524560,Grovesend,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
524560,Grovesend,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
524560,Grovesend,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
524560,Grovesend,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
524560,Grovesend,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
524560,Grovesend,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
524560,Grovesend,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
524560,Grovesend,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,28.6
524560,Grovesend,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
524560,Grovesend,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
524560,Grovesend,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
524560,Grovesend,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
524560,Grovesend,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.1
524560,Grovesend,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.95
524560,Grovesend,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
524560,Grovesend,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
524560,Grovesend,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
524560,Grovesend,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
524560,Grovesend,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
524560,Grovesend,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.48
524560,Grovesend,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.9
524560,Grovesend,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.04
524560,Grovesend,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.41
524560,Grovesend,2023-06-18T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,40.8
524560,Grovesend,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.6
524560,Grovesend,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.7
524560,Grovesend,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.8
524560,Grovesend,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
524560,Grovesend,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
524560,Grovesend,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
524560,Grovesend,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
524560,Grovesend,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
524560,Grovesend,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
524560,Grovesend,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
524560,Grovesend,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
524560,Grovesend,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
524560,Grovesend,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
524560,Grovesend,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
524560,Grovesend,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
524560,Grovesend,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
524560,Grovesend,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
524560,Grovesend,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
524560,Grovesend,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
524560,Grovesend,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
524560,Grovesend,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
524560,Grovesend,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,28.3
524560,Grovesend,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
524560,Grovesend,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
524560,Grovesend,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
524560,Grovesend,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
524560,Grovesend,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.33
524560,Grovesend,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.6
524560,Grovesend,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.62
524560,Grovesend,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
524560,Grovesend,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
524560,Grovesend,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
524560,Grovesend,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
524560,Grovesend,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.02
524560,Grovesend,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.83
524560,Grovesend,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.73
524560,Grovesend,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.46
524560,Grovesend,2023-06-18T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.0
524560,Grovesend,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.6
524560,Grovesend,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.5
524560,Grovesend,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.4
524560,Grovesend,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
524560,Grovesend,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
524560,Grovesend,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
524560,Grovesend,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
524560,Grovesend,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
524560,Grovesend,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
524560,Grovesend,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
524560,Grovesend,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
524560,Grovesend,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
524560,Grovesend,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
524560,Grovesend,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
524560,Grovesend,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
524560,Grovesend,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
524560,Grovesend,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
524560,Grovesend,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
524560,Grovesend,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
524560,Grovesend,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
524560,Grovesend,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
524560,Grovesend,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
524560,Grovesend,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
524560,Grovesend,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
524560,Grovesend,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,28.0
524560,Grovesend,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
524560,Grovesend,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
524560,Grovesend,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
524560,Grovesend,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
524560,Grovesend,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
524560,Grovesend,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
524560,Grovesend,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.59
524560,Grovesend,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.28
524560,Grovesend,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.99
524560,Grovesend,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
524560,Grovesend,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
524560,Grovesend,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
524560,Grovesend,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
524560,Grovesend,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.65
524560,Grovesend,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.0
524560,Grovesend,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.08
524560,Grovesend,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.47
524560,Grovesend,2023-06-18T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
524560,Grovesend,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.3
524560,Grovesend,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.5
524560,Grovesend,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.3
524560,Grovesend,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
524560,Grovesend,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
524560,Grovesend,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
524560,Grovesend,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
524560,Grovesend,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
524560,Grovesend,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
524560,Grovesend,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
524560,Grovesend,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
524560,Grovesend,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
524560,Grovesend,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
524560,Grovesend,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
524560,Grovesend,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
524560,Grovesend,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
524560,Grovesend,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
524560,Grovesend,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
524560,Grovesend,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
524560,Grovesend,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
524560,Grovesend,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
524560,Grovesend,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
524560,Grovesend,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,27.8
524560,Grovesend,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
524560,Grovesend,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
524560,Grovesend,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
524560,Grovesend,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
524560,Grovesend,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.13
524560,Grovesend,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.81
524560,Grovesend,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.99
524560,Grovesend,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
524560,Grovesend,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
524560,Grovesend,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
524560,Grovesend,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
524560,Grovesend,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.68
524560,Grovesend,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.17
524560,Grovesend,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.85
524560,Grovesend,2023-06-18T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
524560,Grovesend,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.1
524560,Grovesend,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.2
524560,Grovesend,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.5
524560,Grovesend,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
524560,Grovesend,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
524560,Grovesend,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
524560,Grovesend,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
524560,Grovesend,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
524560,Grovesend,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
524560,Grovesend,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
524560,Grovesend,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
524560,Grovesend,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
524560,Grovesend,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
524560,Grovesend,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
524560,Grovesend,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
524560,Grovesend,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
524560,Grovesend,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
524560,Grovesend,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
524560,Grovesend,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
524560,Grovesend,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
524560,Grovesend,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
524560,Grovesend,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
524560,Grovesend,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,27.7
524560,Grovesend,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
524560,Grovesend,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
524560,Grovesend,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
524560,Grovesend,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
524560,Grovesend,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
524560,Grovesend,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
524560,Grovesend,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
524560,Grovesend,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
524560,Grovesend,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.62
524560,Grovesend,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
524560,Grovesend,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
524560,Grovesend,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
524560,Grovesend,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
524560,Grovesend,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
524560,Grovesend,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
524560,Grovesend,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.11
524560,Grovesend,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.73
524560,Grovesend,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.7
524560,Grovesend,2023-06-18T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
524560,Grovesend,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
524560,Grovesend,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.2
524560,Grovesend,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.6
524560,Grovesend,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
524560,Grovesend,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
524560,Grovesend,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
524560,Grovesend,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
524560,Grovesend,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
524560,Grovesend,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
524560,Grovesend,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
524560,Grovesend,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
524560,Grovesend,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
524560,Grovesend,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
524560,Grovesend,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
524560,Grovesend,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
524560,Grovesend,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
524560,Grovesend,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
524560,Grovesend,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
524560,Grovesend,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
524560,Grovesend,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
524560,Grovesend,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
524560,Grovesend,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
524560,Grovesend,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
524560,Grovesend,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
524560,Grovesend,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,27.6
524560,Grovesend,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
524560,Grovesend,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
524560,Grovesend,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
524560,Grovesend,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
524560,Grovesend,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
524560,Grovesend,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
524560,Grovesend,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
524560,Grovesend,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.5
524560,Grovesend,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.64
524560,Grovesend,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.19
524560,Grovesend,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
524560,Grovesend,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
524560,Grovesend,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
524560,Grovesend,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
524560,Grovesend,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.13
524560,Grovesend,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.36
524560,Grovesend,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.59
524560,Grovesend,2023-06-18T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
524560,Grovesend,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.8
524560,Grovesend,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.5
524560,Grovesend,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.2
524560,Grovesend,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
524560,Grovesend,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
524560,Grovesend,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
524560,Grovesend,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
524560,Grovesend,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
524560,Grovesend,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
524560,Grovesend,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
524560,Grovesend,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
524560,Grovesend,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
524560,Grovesend,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
524560,Grovesend,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
524560,Grovesend,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
524560,Grovesend,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
524560,Grovesend,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
524560,Grovesend,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
524560,Grovesend,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
524560,Grovesend,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
524560,Grovesend,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
524560,Grovesend,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
524560,Grovesend,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,27.5
524560,Grovesend,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
524560,Grovesend,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
524560,Grovesend,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
524560,Grovesend,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
524560,Grovesend,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
524560,Grovesend,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
524560,Grovesend,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
524560,Grovesend,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
524560,Grovesend,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.61
524560,Grovesend,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.5
524560,Grovesend,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.78
524560,Grovesend,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
524560,Grovesend,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
524560,Grovesend,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
524560,Grovesend,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
524560,Grovesend,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.78
524560,Grovesend,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.81
524560,Grovesend,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.91
524560,Grovesend,2023-06-18T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
524560,Grovesend,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.2
524560,Grovesend,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
524560,Grovesend,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.0
524560,Grovesend,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
524560,Grovesend,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
524560,Grovesend,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
524560,Grovesend,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
524560,Grovesend,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
524560,Grovesend,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
524560,Grovesend,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
524560,Grovesend,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
524560,Grovesend,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
524560,Grovesend,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
524560,Grovesend,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
524560,Grovesend,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
524560,Grovesend,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
524560,Grovesend,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
524560,Grovesend,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
524560,Grovesend,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
524560,Grovesend,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
524560,Grovesend,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
524560,Grovesend,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
524560,Grovesend,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
524560,Grovesend,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,27.5
524560,Grovesend,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
524560,Grovesend,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
524560,Grovesend,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
524560,Grovesend,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
524560,Grovesend,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
524560,Grovesend,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
524560,Grovesend,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
524560,Grovesend,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.24
