Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
524560,Grovesend,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
524560,Grovesend,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
524560,Grovesend,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
524560,Grovesend,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
524560,Grovesend,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.97
524560,Grovesend,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.67
524560,Grovesend,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.99
524560,Grovesend,2023-06-18T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
524560,Grovesend,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.8
524560,Grovesend,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
524560,Grovesend,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.0
524560,Grovesend,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
524560,Grovesend,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
524560,Grovesend,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
524560,Grovesend,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
524560,Grovesend,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
524560,Grovesend,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
524560,Grovesend,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
524560,Grovesend,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
524560,Grovesend,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
524560,Grovesend,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
524560,Grovesend,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
524560,Grovesend,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
524560,Grovesend,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
524560,Grovesend,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
524560,Grovesend,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
524560,Grovesend,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
524560,Grovesend,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
524560,Grovesend,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
524560,Grovesend,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
524560,Grovesend,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
524560,Grovesend,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
524560,Grovesend,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
524560,Grovesend,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,27.4
524560,Grovesend,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
524560,Grovesend,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
524560,Grovesend,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
524560,Grovesend,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
524560,Grovesend,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
524560,Grovesend,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
524560,Grovesend,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
524560,Grovesend,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.07
524560,Grovesend,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.22
524560,Grovesend,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
524560,Grovesend,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
524560,Grovesend,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
524560,Grovesend,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
524560,Grovesend,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.58
524560,Grovesend,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.82
524560,Grovesend,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.39
524560,Grovesend,2023-06-18T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
524560,Grovesend,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.3
524560,Grovesend,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
524560,Grovesend,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.1
524560,Grovesend,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
524560,Grovesend,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
524560,Grovesend,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
524560,Grovesend,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
524560,Grovesend,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
524560,Grovesend,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
524560,Grovesend,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
524560,Grovesend,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
524560,Grovesend,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
524560,Grovesend,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
524560,Grovesend,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
524560,Grovesend,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
524560,Grovesend,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
524560,Grovesend,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
524560,Grovesend,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
524560,Grovesend,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
524560,Grovesend,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
524560,Grovesend,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
524560,Grovesend,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
524560,Grovesend,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
524560,Grovesend,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,27.3
524560,Grovesend,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
524560,Grovesend,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
524560,Grovesend,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
524560,Grovesend,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
524560,Grovesend,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
524560,Grovesend,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
524560,Grovesend,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
524560,Grovesend,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.99
524560,Grovesend,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
524560,Grovesend,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.88
524560,Grovesend,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
524560,Grovesend,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
524560,Grovesend,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
524560,Grovesend,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
524560,Grovesend,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.77
524560,Grovesend,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.12
524560,Grovesend,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.98
524560,Grovesend,2023-06-18T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
524560,Grovesend,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.3
524560,Grovesend,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.8
524560,Grovesend,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.2
524560,Grovesend,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
524560,Grovesend,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
524560,Grovesend,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
524560,Grovesend,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
524560,Grovesend,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
524560,Grovesend,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
524560,Grovesend,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
524560,Grovesend,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
524560,Grovesend,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
524560,Grovesend,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
524560,Grovesend,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
524560,Grovesend,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
524560,Grovesend,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
524560,Grovesend,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
524560,Grovesend,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
524560,Grovesend,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
524560,Grovesend,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
524560,Grovesend,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
524560,Grovesend,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
524560,Grovesend,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
524560,Grovesend,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
524560,Grovesend,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
524560,Grovesend,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,27.3
524560,Grovesend,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
524560,Grovesend,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
524560,Grovesend,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
524560,Grovesend,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
524560,Grovesend,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
524560,Grovesend,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
524560,Grovesend,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
524560,Grovesend,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
524560,Grovesend,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.85
524560,Grovesend,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.45
524560,Grovesend,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.22
524560,Grovesend,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
524560,Grovesend,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
524560,Grovesend,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
524560,Grovesend,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
524560,Grovesend,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.16
524560,Grovesend,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.69
524560,Grovesend,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.29
524560,Grovesend,2023-06-18T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
524560,Grovesend,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.4
524560,Grovesend,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.0
524560,Grovesend,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.1
524560,Grovesend,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
524560,Grovesend,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
524560,Grovesend,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
524560,Grovesend,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
524560,Grovesend,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
524560,Grovesend,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
524560,Grovesend,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
524560,Grovesend,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
524560,Grovesend,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
524560,Grovesend,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
524560,Grovesend,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
524560,Grovesend,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
524560,Grovesend,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
524560,Grovesend,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
524560,Grovesend,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
524560,Grovesend,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
524560,Grovesend,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
524560,Grovesend,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
524560,Grovesend,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
524560,Grovesend,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
524560,Grovesend,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
524560,Grovesend,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,27.3
524560,Grovesend,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
524560,Grovesend,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
524560,Grovesend,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
524560,Grovesend,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
524560,Grovesend,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
524560,Grovesend,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.61
524560,Grovesend,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
524560,Grovesend,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.21
524560,Grovesend,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
524560,Grovesend,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
524560,Grovesend,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
524560,Grovesend,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
524560,Grovesend,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.51
524560,Grovesend,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.42
524560,Grovesend,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.5
524560,Grovesend,2023-06-18T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
524560,Grovesend,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.3
524560,Grovesend,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.5
524560,Grovesend,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.1
524560,Grovesend,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
524560,Grovesend,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
524560,Grovesend,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
524560,Grovesend,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
524560,Grovesend,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
524560,Grovesend,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
524560,Grovesend,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
524560,Grovesend,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
524560,Grovesend,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
524560,Grovesend,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
524560,Grovesend,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
524560,Grovesend,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
524560,Grovesend,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
524560,Grovesend,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
524560,Grovesend,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
524560,Grovesend,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
524560,Grovesend,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
524560,Grovesend,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
524560,Grovesend,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
524560,Grovesend,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,27.3
524560,Grovesend,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
524560,Grovesend,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
524560,Grovesend,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
524560,Grovesend,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
524560,Grovesend,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
524560,Grovesend,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
524560,Grovesend,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
524560,Grovesend,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
524560,Grovesend,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.89
524560,Grovesend,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
524560,Grovesend,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
524560,Grovesend,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
524560,Grovesend,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
524560,Grovesend,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
524560,Grovesend,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.0
524560,Grovesend,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.81
524560,Grovesend,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.46
524560,Grovesend,2023-06-18T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
524560,Grovesend,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.4
524560,Grovesend,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.0
524560,Grovesend,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.9
524560,Grovesend,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
524560,Grovesend,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
524560,Grovesend,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
524560,Grovesend,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
524560,Grovesend,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
524560,Grovesend,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
524560,Grovesend,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
524560,Grovesend,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
524560,Grovesend,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
524560,Grovesend,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
524560,Grovesend,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
524560,Grovesend,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
524560,Grovesend,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
524560,Grovesend,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
524560,Grovesend,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
524560,Grovesend,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
524560,Grovesend,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
524560,Grovesend,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
524560,Grovesend,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
524560,Grovesend,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
524560,Grovesend,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
524560,Grovesend,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,27.3
524560,Grovesend,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
524560,Grovesend,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
524560,Grovesend,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
524560,Grovesend,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
524560,Grovesend,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
524560,Grovesend,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
524560,Grovesend,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
524560,Grovesend,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.9
524560,Grovesend,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.07
524560,Grovesend,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.68
524560,Grovesend,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
524560,Grovesend,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
524560,Grovesend,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
524560,Grovesend,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
524560,Grovesend,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.3
524560,Grovesend,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.43
524560,Grovesend,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.15
524560,Grovesend,2023-06-18T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
524560,Grovesend,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.1
524560,Grovesend,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.7
524560,Grovesend,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.8
524560,Grovesend,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
524560,Grovesend,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
524560,Grovesend,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
524560,Grovesend,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
524560,Grovesend,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
524560,Grovesend,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
524560,Grovesend,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
524560,Grovesend,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
524560,Grovesend,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
524560,Grovesend,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
524560,Grovesend,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
524560,Grovesend,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
524560,Grovesend,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
524560,Grovesend,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
524560,Grovesend,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
524560,Grovesend,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
524560,Grovesend,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
524560,Grovesend,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
524560,Grovesend,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
524560,Grovesend,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,27.4
524560,Grovesend,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
524560,Grovesend,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
524560,Grovesend,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
524560,Grovesend,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
524560,Grovesend,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
524560,Grovesend,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
524560,Grovesend,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
524560,Grovesend,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.06
524560,Grovesend,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
524560,Grovesend,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
524560,Grovesend,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
524560,Grovesend,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
524560,Grovesend,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
524560,Grovesend,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
524560,Grovesend,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.29
524560,Grovesend,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.94
524560,Grovesend,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.76
524560,Grovesend,2023-06-18T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
524560,Grovesend,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.3
524560,Grovesend,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
524560,Grovesend,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.3
524560,Grovesend,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
524560,Grovesend,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
524560,Grovesend,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
524560,Grovesend,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
524560,Grovesend,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
524560,Grovesend,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
524560,Grovesend,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
524560,Grovesend,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
524560,Grovesend,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
524560,Grovesend,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
524560,Grovesend,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
524560,Grovesend,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
524560,Grovesend,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
524560,Grovesend,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
524560,Grovesend,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
524560,Grovesend,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
524560,Grovesend,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
524560,Grovesend,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
524560,Grovesend,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
524560,Grovesend,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,27.4
524560,Grovesend,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
524560,Grovesend,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
524560,Grovesend,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
524560,Grovesend,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
524560,Grovesend,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
524560,Grovesend,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
524560,Grovesend,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
524560,Grovesend,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.31
524560,Grovesend,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
524560,Grovesend,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.3
524560,Grovesend,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
524560,Grovesend,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
524560,Grovesend,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
524560,Grovesend,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
524560,Grovesend,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.48
524560,Grovesend,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.69
524560,Grovesend,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.9
524560,Grovesend,2023-06-18T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
524560,Grovesend,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.6
524560,Grovesend,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.5
524560,Grovesend,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.0
524560,Grovesend,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
524560,Grovesend,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
524560,Grovesend,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
524560,Grovesend,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
524560,Grovesend,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
524560,Grovesend,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
524560,Grovesend,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
524560,Grovesend,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
524560,Grovesend,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
524560,Grovesend,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
524560,Grovesend,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
524560,Grovesend,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
524560,Grovesend,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
524560,Grovesend,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
524560,Grovesend,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
524560,Grovesend,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
524560,Grovesend,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
524560,Grovesend,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
524560,Grovesend,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
524560,Grovesend,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,27.5
524560,Grovesend,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
524560,Grovesend,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
524560,Grovesend,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
524560,Grovesend,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
524560,Grovesend,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
524560,Grovesend,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
524560,Grovesend,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.29
524560,Grovesend,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
524560,Grovesend,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.5
524560,Grovesend,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
524560,Grovesend,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
524560,Grovesend,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
524560,Grovesend,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
524560,Grovesend,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.55
524560,Grovesend,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.09
524560,Grovesend,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.21
524560,Grovesend,2023-06-18T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
524560,Grovesend,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.2
524560,Grovesend,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.8
524560,Grovesend,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.5
524560,Grovesend,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
524560,Grovesend,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
524560,Grovesend,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
524560,Grovesend,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
524560,Grovesend,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
524560,Grovesend,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
524560,Grovesend,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
524560,Grovesend,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
524560,Grovesend,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
524560,Grovesend,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
524560,Grovesend,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
524560,Grovesend,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
524560,Grovesend,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
524560,Grovesend,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
524560,Grovesend,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
524560,Grovesend,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
524560,Grovesend,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
524560,Grovesend,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
524560,Grovesend,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
524560,Grovesend,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
524560,Grovesend,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,27.5
524560,Grovesend,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
524560,Grovesend,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
524560,Grovesend,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
524560,Grovesend,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
524560,Grovesend,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
524560,Grovesend,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
524560,Grovesend,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
524560,Grovesend,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
524560,Grovesend,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
524560,Grovesend,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
524560,Grovesend,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.69
524560,Grovesend,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
