Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
524560,Grovesend,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
524560,Grovesend,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
524560,Grovesend,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.41
524560,Grovesend,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.24
524560,Grovesend,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.49
524560,Grovesend,2023-06-18T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
524560,Grovesend,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.0
524560,Grovesend,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.6
524560,Grovesend,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.5
524560,Grovesend,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
524560,Grovesend,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
524560,Grovesend,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
524560,Grovesend,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
524560,Grovesend,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
524560,Grovesend,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
524560,Grovesend,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
524560,Grovesend,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
524560,Grovesend,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
524560,Grovesend,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
524560,Grovesend,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
524560,Grovesend,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
524560,Grovesend,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
524560,Grovesend,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
524560,Grovesend,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
524560,Grovesend,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
524560,Grovesend,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
524560,Grovesend,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
524560,Grovesend,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
524560,Grovesend,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
524560,Grovesend,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
524560,Grovesend,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,27.6
524560,Grovesend,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
524560,Grovesend,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
524560,Grovesend,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
524560,Grovesend,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
524560,Grovesend,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
524560,Grovesend,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
524560,Grovesend,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
524560,Grovesend,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
524560,Grovesend,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
524560,Grovesend,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
524560,Grovesend,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
524560,Grovesend,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
524560,Grovesend,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
524560,Grovesend,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
524560,Grovesend,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.87
524560,Grovesend,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.07
524560,Grovesend,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.92
524560,Grovesend,2023-06-18T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
524560,Grovesend,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.1
524560,Grovesend,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.7
524560,Grovesend,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
524560,Grovesend,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
524560,Grovesend,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
524560,Grovesend,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
524560,Grovesend,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
524560,Grovesend,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
524560,Grovesend,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
524560,Grovesend,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
524560,Grovesend,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
524560,Grovesend,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
524560,Grovesend,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
524560,Grovesend,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
524560,Grovesend,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
524560,Grovesend,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
524560,Grovesend,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
524560,Grovesend,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
524560,Grovesend,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
524560,Grovesend,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
524560,Grovesend,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
524560,Grovesend,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
524560,Grovesend,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
524560,Grovesend,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,27.7
524560,Grovesend,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
524560,Grovesend,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
524560,Grovesend,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
524560,Grovesend,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
524560,Grovesend,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
524560,Grovesend,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
524560,Grovesend,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
524560,Grovesend,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
524560,Grovesend,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.79
524560,Grovesend,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
524560,Grovesend,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
524560,Grovesend,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
524560,Grovesend,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
524560,Grovesend,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
524560,Grovesend,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
524560,Grovesend,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.33
524560,Grovesend,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.51
524560,Grovesend,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.56
524560,Grovesend,2023-06-18T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
524560,Grovesend,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.8
524560,Grovesend,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.4
524560,Grovesend,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.0
524560,Grovesend,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
524560,Grovesend,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
524560,Grovesend,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
524560,Grovesend,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
524560,Grovesend,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
524560,Grovesend,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
524560,Grovesend,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
524560,Grovesend,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
524560,Grovesend,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
524560,Grovesend,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
524560,Grovesend,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
524560,Grovesend,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
524560,Grovesend,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
524560,Grovesend,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
524560,Grovesend,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
524560,Grovesend,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
524560,Grovesend,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
524560,Grovesend,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
524560,Grovesend,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
524560,Grovesend,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
524560,Grovesend,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
524560,Grovesend,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,27.8
524560,Grovesend,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
524560,Grovesend,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
524560,Grovesend,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
524560,Grovesend,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
524560,Grovesend,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
524560,Grovesend,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
524560,Grovesend,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
524560,Grovesend,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
524560,Grovesend,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.92
524560,Grovesend,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
524560,Grovesend,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
524560,Grovesend,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
524560,Grovesend,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
524560,Grovesend,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.81
524560,Grovesend,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.51
524560,Grovesend,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.59
524560,Grovesend,2023-06-18T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
524560,Grovesend,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.5
524560,Grovesend,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
524560,Grovesend,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.9
524560,Grovesend,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
524560,Grovesend,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
524560,Grovesend,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
524560,Grovesend,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
524560,Grovesend,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
524560,Grovesend,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
524560,Grovesend,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
524560,Grovesend,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
524560,Grovesend,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
524560,Grovesend,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
524560,Grovesend,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
524560,Grovesend,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
524560,Grovesend,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
524560,Grovesend,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
524560,Grovesend,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
524560,Grovesend,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
524560,Grovesend,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
524560,Grovesend,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
524560,Grovesend,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
524560,Grovesend,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
524560,Grovesend,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
524560,Grovesend,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,27.9
524560,Grovesend,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
524560,Grovesend,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
524560,Grovesend,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
524560,Grovesend,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
524560,Grovesend,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
524560,Grovesend,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
524560,Grovesend,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
524560,Grovesend,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.08
524560,Grovesend,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
524560,Grovesend,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
524560,Grovesend,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
524560,Grovesend,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
524560,Grovesend,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
524560,Grovesend,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.73
524560,Grovesend,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
524560,Grovesend,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.11
524560,Grovesend,2023-06-18T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
524560,Grovesend,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.8
524560,Grovesend,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.5
524560,Grovesend,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.8
524560,Grovesend,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
524560,Grovesend,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
524560,Grovesend,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
524560,Grovesend,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
524560,Grovesend,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
524560,Grovesend,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
524560,Grovesend,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
524560,Grovesend,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
524560,Grovesend,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
524560,Grovesend,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
524560,Grovesend,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
524560,Grovesend,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
524560,Grovesend,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
524560,Grovesend,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
524560,Grovesend,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
524560,Grovesend,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
524560,Grovesend,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
524560,Grovesend,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
524560,Grovesend,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
524560,Grovesend,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
524560,Grovesend,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,28.0
524560,Grovesend,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
524560,Grovesend,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
524560,Grovesend,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
524560,Grovesend,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
524560,Grovesend,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
524560,Grovesend,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
524560,Grovesend,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
524560,Grovesend,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
524560,Grovesend,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.92
524560,Grovesend,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
524560,Grovesend,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.44
524560,Grovesend,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
524560,Grovesend,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
524560,Grovesend,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
524560,Grovesend,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
524560,Grovesend,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.72
524560,Grovesend,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.23
524560,Grovesend,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.34
524560,Grovesend,2023-06-18T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
524560,Grovesend,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
524560,Grovesend,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.2
524560,Grovesend,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
524560,Grovesend,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
524560,Grovesend,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
524560,Grovesend,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
524560,Grovesend,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
524560,Grovesend,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
524560,Grovesend,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
524560,Grovesend,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
524560,Grovesend,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
524560,Grovesend,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
524560,Grovesend,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
524560,Grovesend,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
524560,Grovesend,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
524560,Grovesend,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
524560,Grovesend,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
524560,Grovesend,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
524560,Grovesend,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
524560,Grovesend,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
524560,Grovesend,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
524560,Grovesend,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
524560,Grovesend,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
524560,Grovesend,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,28.1
524560,Grovesend,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
524560,Grovesend,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
524560,Grovesend,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
524560,Grovesend,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
524560,Grovesend,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
524560,Grovesend,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
524560,Grovesend,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.39
524560,Grovesend,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
524560,Grovesend,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.22
524560,Grovesend,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
524560,Grovesend,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
524560,Grovesend,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
524560,Grovesend,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
524560,Grovesend,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.62
524560,Grovesend,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.74
524560,Grovesend,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.61
524560,Grovesend,2023-06-18T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
524560,Grovesend,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.6
524560,Grovesend,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.7
524560,Grovesend,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.2
524560,Grovesend,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
524560,Grovesend,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
524560,Grovesend,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
524560,Grovesend,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
524560,Grovesend,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
524560,Grovesend,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
524560,Grovesend,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
524560,Grovesend,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
524560,Grovesend,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
524560,Grovesend,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
524560,Grovesend,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
524560,Grovesend,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
524560,Grovesend,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
524560,Grovesend,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
524560,Grovesend,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
524560,Grovesend,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
524560,Grovesend,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
524560,Grovesend,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
524560,Grovesend,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
524560,Grovesend,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
524560,Grovesend,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,28.2
524560,Grovesend,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
524560,Grovesend,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
524560,Grovesend,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
524560,Grovesend,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
524560,Grovesend,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
524560,Grovesend,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
524560,Grovesend,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
524560,Grovesend,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
524560,Grovesend,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.48
524560,Grovesend,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
524560,Grovesend,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
524560,Grovesend,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
524560,Grovesend,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
524560,Grovesend,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.28
524560,Grovesend,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
524560,Grovesend,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.05
524560,Grovesend,2023-06-18T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
524560,Grovesend,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.2
524560,Grovesend,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
524560,Grovesend,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.3
524560,Grovesend,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
524560,Grovesend,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
524560,Grovesend,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
524560,Grovesend,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
524560,Grovesend,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
524560,Grovesend,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
524560,Grovesend,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
524560,Grovesend,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
524560,Grovesend,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
524560,Grovesend,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
524560,Grovesend,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
524560,Grovesend,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
524560,Grovesend,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
524560,Grovesend,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
524560,Grovesend,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
524560,Grovesend,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
524560,Grovesend,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
524560,Grovesend,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
524560,Grovesend,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
524560,Grovesend,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
524560,Grovesend,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,28.3
524560,Grovesend,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
524560,Grovesend,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
524560,Grovesend,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
524560,Grovesend,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
524560,Grovesend,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
524560,Grovesend,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
524560,Grovesend,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
524560,Grovesend,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
524560,Grovesend,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
524560,Grovesend,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.28
524560,Grovesend,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.49
524560,Grovesend,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
524560,Grovesend,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
524560,Grovesend,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
524560,Grovesend,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
524560,Grovesend,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.09
524560,Grovesend,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.12
524560,Grovesend,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.75
524560,Grovesend,2023-06-18T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
524560,Grovesend,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.1
524560,Grovesend,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.6
524560,Grovesend,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.4
524560,Grovesend,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
524560,Grovesend,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
524560,Grovesend,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
524560,Grovesend,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
524560,Grovesend,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
524560,Grovesend,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
524560,Grovesend,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
524560,Grovesend,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
524560,Grovesend,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
524560,Grovesend,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
524560,Grovesend,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
524560,Grovesend,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
524560,Grovesend,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
524560,Grovesend,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
524560,Grovesend,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
524560,Grovesend,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
524560,Grovesend,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
524560,Grovesend,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
524560,Grovesend,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,28.5
524560,Grovesend,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
524560,Grovesend,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
524560,Grovesend,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
524560,Grovesend,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
524560,Grovesend,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
524560,Grovesend,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
524560,Grovesend,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
524560,Grovesend,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
524560,Grovesend,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
524560,Grovesend,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
524560,Grovesend,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
524560,Grovesend,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
524560,Grovesend,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
524560,Grovesend,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
524560,Grovesend,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
524560,Grovesend,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.58
524560,Grovesend,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.54
524560,Grovesend,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.49
524560,Grovesend,2023-06-18T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.6
524560,Grovesend,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.6
524560,Grovesend,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.0
524560,Grovesend,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
524560,Grovesend,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
524560,Grovesend,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
524560,Grovesend,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
524560,Grovesend,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
524560,Grovesend,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
524560,Grovesend,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
524560,Grovesend,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
524560,Grovesend,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
524560,Grovesend,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
524560,Grovesend,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
524560,Grovesend,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
524560,Grovesend,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
524560,Grovesend,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
524560,Grovesend,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
524560,Grovesend,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
524560,Grovesend,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
524560,Grovesend,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
524560,Grovesend,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
524560,Grovesend,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,28.6
524560,Grovesend,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
524560,Grovesend,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
524560,Grovesend,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
524560,Grovesend,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
524560,Grovesend,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
524560,Grovesend,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
524560,Grovesend,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
524560,Grovesend,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
524560,Grovesend,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
524560,Grovesend,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
524560,Grovesend,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.5
524560,Grovesend,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
524560,Grovesend,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
524560,Grovesend,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
