Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
524560,Grovesend,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.5
524560,Grovesend,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
524560,Grovesend,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.66
524560,Grovesend,2023-06-18T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
524560,Grovesend,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.1
524560,Grovesend,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.3
524560,Grovesend,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.0
524560,Grovesend,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
524560,Grovesend,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
524560,Grovesend,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
524560,Grovesend,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
524560,Grovesend,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
524560,Grovesend,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
524560,Grovesend,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
524560,Grovesend,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
524560,Grovesend,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
524560,Grovesend,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
524560,Grovesend,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
524560,Grovesend,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
524560,Grovesend,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
524560,Grovesend,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
524560,Grovesend,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
524560,Grovesend,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
524560,Grovesend,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
524560,Grovesend,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
524560,Grovesend,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
524560,Grovesend,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
524560,Grovesend,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,28.8
524560,Grovesend,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
524560,Grovesend,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
524560,Grovesend,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
524560,Grovesend,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
524560,Grovesend,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
524560,Grovesend,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
524560,Grovesend,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
524560,Grovesend,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
524560,Grovesend,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
524560,Grovesend,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
524560,Grovesend,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.11
524560,Grovesend,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
524560,Grovesend,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
524560,Grovesend,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
524560,Grovesend,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
524560,Grovesend,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.61
524560,Grovesend,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
524560,Grovesend,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.11
524560,Grovesend,2023-06-18T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
524560,Grovesend,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.9
524560,Grovesend,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.9
524560,Grovesend,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.2
524560,Grovesend,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
524560,Grovesend,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
524560,Grovesend,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
524560,Grovesend,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
524560,Grovesend,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
524560,Grovesend,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
524560,Grovesend,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
524560,Grovesend,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
524560,Grovesend,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
524560,Grovesend,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
524560,Grovesend,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
524560,Grovesend,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
524560,Grovesend,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
524560,Grovesend,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
524560,Grovesend,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
524560,Grovesend,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
524560,Grovesend,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
524560,Grovesend,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
524560,Grovesend,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
524560,Grovesend,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
524560,Grovesend,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
524560,Grovesend,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,29.0
524560,Grovesend,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
524560,Grovesend,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
524560,Grovesend,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
524560,Grovesend,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
524560,Grovesend,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
524560,Grovesend,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
524560,Grovesend,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
524560,Grovesend,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
524560,Grovesend,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.08
524560,Grovesend,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
524560,Grovesend,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.74
524560,Grovesend,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
524560,Grovesend,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
524560,Grovesend,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
524560,Grovesend,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
524560,Grovesend,2023-06-18T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-18T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-18T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-18T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.91
524560,Grovesend,2023-06-18T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.55
524560,Grovesend,2023-06-18T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.46
524560,Grovesend,2023-06-18T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
524560,Grovesend,2023-06-18T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.2
524560,Grovesend,2023-06-18T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.7
524560,Grovesend,2023-06-18T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.8
524560,Grovesend,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
524560,Grovesend,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
524560,Grovesend,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
524560,Grovesend,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
524560,Grovesend,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
524560,Grovesend,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
524560,Grovesend,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
524560,Grovesend,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
524560,Grovesend,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
524560,Grovesend,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
524560,Grovesend,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
524560,Grovesend,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
524560,Grovesend,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
524560,Grovesend,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
524560,Grovesend,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
524560,Grovesend,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
524560,Grovesend,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
524560,Grovesend,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
524560,Grovesend,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
524560,Grovesend,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
524560,Grovesend,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,29.1
524560,Grovesend,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
524560,Grovesend,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
524560,Grovesend,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
524560,Grovesend,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
524560,Grovesend,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
524560,Grovesend,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
524560,Grovesend,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
524560,Grovesend,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
524560,Grovesend,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
524560,Grovesend,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
524560,Grovesend,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
524560,Grovesend,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
524560,Grovesend,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
524560,Grovesend,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
524560,Grovesend,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
524560,Grovesend,2023-06-18T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-18T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-18T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-18T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.46
524560,Grovesend,2023-06-18T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
524560,Grovesend,2023-06-18T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.4
524560,Grovesend,2023-06-18T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
524560,Grovesend,2023-06-18T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.3
524560,Grovesend,2023-06-18T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.1
524560,Grovesend,2023-06-18T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.5
524560,Grovesend,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
524560,Grovesend,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
524560,Grovesend,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
524560,Grovesend,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
524560,Grovesend,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
524560,Grovesend,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
524560,Grovesend,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
524560,Grovesend,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
524560,Grovesend,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
524560,Grovesend,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
524560,Grovesend,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
524560,Grovesend,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
524560,Grovesend,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
524560,Grovesend,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
524560,Grovesend,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
524560,Grovesend,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
524560,Grovesend,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
524560,Grovesend,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,29.3
524560,Grovesend,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
524560,Grovesend,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
524560,Grovesend,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
524560,Grovesend,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
524560,Grovesend,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
524560,Grovesend,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
524560,Grovesend,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
524560,Grovesend,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
524560,Grovesend,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.56
524560,Grovesend,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
524560,Grovesend,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.57
524560,Grovesend,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
524560,Grovesend,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
524560,Grovesend,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
524560,Grovesend,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
524560,Grovesend,2023-06-18T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-18T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-18T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-18T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.31
524560,Grovesend,2023-06-18T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.69
524560,Grovesend,2023-06-18T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.18
524560,Grovesend,2023-06-18T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
524560,Grovesend,2023-06-18T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.3
524560,Grovesend,2023-06-18T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
524560,Grovesend,2023-06-18T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.2
524560,Grovesend,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
524560,Grovesend,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
524560,Grovesend,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
524560,Grovesend,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
524560,Grovesend,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
524560,Grovesend,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
524560,Grovesend,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
524560,Grovesend,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
524560,Grovesend,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
524560,Grovesend,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
524560,Grovesend,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
524560,Grovesend,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
524560,Grovesend,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
524560,Grovesend,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
524560,Grovesend,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
524560,Grovesend,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
524560,Grovesend,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
524560,Grovesend,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
524560,Grovesend,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
524560,Grovesend,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,29.5
524560,Grovesend,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
524560,Grovesend,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
524560,Grovesend,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
524560,Grovesend,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
524560,Grovesend,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
524560,Grovesend,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
524560,Grovesend,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
524560,Grovesend,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
524560,Grovesend,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.19
524560,Grovesend,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.23
524560,Grovesend,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
524560,Grovesend,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
524560,Grovesend,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
524560,Grovesend,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
524560,Grovesend,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
524560,Grovesend,2023-06-18T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-18T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-18T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-18T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.83
524560,Grovesend,2023-06-18T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.73
524560,Grovesend,2023-06-18T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.06
524560,Grovesend,2023-06-18T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
524560,Grovesend,2023-06-18T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.2
524560,Grovesend,2023-06-18T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.3
524560,Grovesend,2023-06-18T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.2
524560,Grovesend,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
524560,Grovesend,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
524560,Grovesend,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
524560,Grovesend,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
524560,Grovesend,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
524560,Grovesend,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
524560,Grovesend,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
524560,Grovesend,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
524560,Grovesend,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
524560,Grovesend,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
524560,Grovesend,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
524560,Grovesend,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
524560,Grovesend,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
524560,Grovesend,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
524560,Grovesend,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
524560,Grovesend,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
524560,Grovesend,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
524560,Grovesend,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
524560,Grovesend,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
524560,Grovesend,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
524560,Grovesend,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,29.6
524560,Grovesend,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
524560,Grovesend,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
524560,Grovesend,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
524560,Grovesend,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
524560,Grovesend,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
524560,Grovesend,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
524560,Grovesend,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
524560,Grovesend,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
524560,Grovesend,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
524560,Grovesend,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
524560,Grovesend,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
524560,Grovesend,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
524560,Grovesend,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
524560,Grovesend,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
524560,Grovesend,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
524560,Grovesend,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
524560,Grovesend,2023-06-18T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-18T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-18T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-18T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.45
524560,Grovesend,2023-06-18T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.73
524560,Grovesend,2023-06-18T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.81
524560,Grovesend,2023-06-18T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
524560,Grovesend,2023-06-18T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.4
524560,Grovesend,2023-06-18T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.3
524560,Grovesend,2023-06-18T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.6
524560,Grovesend,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
524560,Grovesend,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
524560,Grovesend,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
524560,Grovesend,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
524560,Grovesend,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
524560,Grovesend,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
524560,Grovesend,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
524560,Grovesend,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
524560,Grovesend,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
524560,Grovesend,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
524560,Grovesend,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
524560,Grovesend,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
524560,Grovesend,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
524560,Grovesend,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
524560,Grovesend,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
524560,Grovesend,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
524560,Grovesend,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
524560,Grovesend,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
524560,Grovesend,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
524560,Grovesend,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,29.8
524560,Grovesend,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
524560,Grovesend,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
524560,Grovesend,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
524560,Grovesend,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
524560,Grovesend,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
524560,Grovesend,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
524560,Grovesend,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
524560,Grovesend,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
524560,Grovesend,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
524560,Grovesend,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.8
524560,Grovesend,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
524560,Grovesend,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.6
524560,Grovesend,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
524560,Grovesend,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
524560,Grovesend,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
524560,Grovesend,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
524560,Grovesend,2023-06-18T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-18T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-18T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-18T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.9
524560,Grovesend,2023-06-18T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.91
524560,Grovesend,2023-06-18T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.57
524560,Grovesend,2023-06-18T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
524560,Grovesend,2023-06-18T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
524560,Grovesend,2023-06-18T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.3
524560,Grovesend,2023-06-18T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.3
524560,Grovesend,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
524560,Grovesend,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
524560,Grovesend,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
524560,Grovesend,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
524560,Grovesend,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
524560,Grovesend,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
524560,Grovesend,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
524560,Grovesend,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
524560,Grovesend,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
524560,Grovesend,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
524560,Grovesend,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
524560,Grovesend,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
524560,Grovesend,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
524560,Grovesend,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
524560,Grovesend,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
524560,Grovesend,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
524560,Grovesend,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
524560,Grovesend,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
524560,Grovesend,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
524560,Grovesend,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
524560,Grovesend,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
524560,Grovesend,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
524560,Grovesend,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,29.9
524560,Grovesend,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
524560,Grovesend,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
524560,Grovesend,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
524560,Grovesend,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
524560,Grovesend,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
524560,Grovesend,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
524560,Grovesend,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
524560,Grovesend,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
524560,Grovesend,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
524560,Grovesend,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
524560,Grovesend,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.88
524560,Grovesend,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
524560,Grovesend,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
524560,Grovesend,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
524560,Grovesend,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
524560,Grovesend,2023-06-18T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-18T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-18T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-18T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.25
524560,Grovesend,2023-06-18T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.61
524560,Grovesend,2023-06-18T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.53
524560,Grovesend,2023-06-18T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
524560,Grovesend,2023-06-18T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.5
524560,Grovesend,2023-06-18T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.0
524560,Grovesend,2023-06-18T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.5
524560,Grovesend,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
524560,Grovesend,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
524560,Grovesend,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
524560,Grovesend,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
524560,Grovesend,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
524560,Grovesend,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
524560,Grovesend,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
524560,Grovesend,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
524560,Grovesend,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
524560,Grovesend,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
524560,Grovesend,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
524560,Grovesend,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
524560,Grovesend,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
524560,Grovesend,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
524560,Grovesend,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
524560,Grovesend,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
524560,Grovesend,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
524560,Grovesend,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
524560,Grovesend,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
524560,Grovesend,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
524560,Grovesend,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,30.1
524560,Grovesend,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
524560,Grovesend,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
524560,Grovesend,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
524560,Grovesend,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
524560,Grovesend,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
524560,Grovesend,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
524560,Grovesend,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
524560,Grovesend,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
524560,Grovesend,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
524560,Grovesend,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
524560,Grovesend,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
524560,Grovesend,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
524560,Grovesend,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
524560,Grovesend,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
524560,Grovesend,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
524560,Grovesend,2023-06-18T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-18T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-18T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-18T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.78
524560,Grovesend,2023-06-18T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.08
524560,Grovesend,2023-06-18T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.51
524560,Grovesend,2023-06-18T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
524560,Grovesend,2023-06-18T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.6
524560,Grovesend,2023-06-18T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.8
524560,Grovesend,2023-06-18T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.9
524560,Grovesend,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
524560,Grovesend,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
524560,Grovesend,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
524560,Grovesend,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
524560,Grovesend,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
524560,Grovesend,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
524560,Grovesend,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
524560,Grovesend,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
524560,Grovesend,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
524560,Grovesend,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
524560,Grovesend,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
524560,Grovesend,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
524560,Grovesend,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
524560,Grovesend,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
524560,Grovesend,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
524560,Grovesend,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
524560,Grovesend,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
524560,Grovesend,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
524560,Grovesend,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
524560,Grovesend,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
524560,Grovesend,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
524560,Grovesend,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
524560,Grovesend,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,30.2
524560,Grovesend,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
524560,Grovesend,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
524560,Grovesend,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
524560,Grovesend,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
524560,Grovesend,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
524560,Grovesend,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
524560,Grovesend,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
524560,Grovesend,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
524560,Grovesend,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
524560,Grovesend,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
524560,Grovesend,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.98
524560,Grovesend,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
524560,Grovesend,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
524560,Grovesend,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
524560,Grovesend,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
524560,Grovesend,2023-06-18T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
