Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-17T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-17T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.07
524560,Grovesend,2023-06-17T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.48
524560,Grovesend,2023-06-17T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.07
524560,Grovesend,2023-06-17T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
524560,Grovesend,2023-06-17T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.8
524560,Grovesend,2023-06-17T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.5
524560,Grovesend,2023-06-17T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.1
524560,Grovesend,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
524560,Grovesend,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
524560,Grovesend,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
524560,Grovesend,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
524560,Grovesend,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
524560,Grovesend,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
524560,Grovesend,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
524560,Grovesend,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
524560,Grovesend,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
524560,Grovesend,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
524560,Grovesend,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
524560,Grovesend,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
524560,Grovesend,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
524560,Grovesend,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
524560,Grovesend,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
524560,Grovesend,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
524560,Grovesend,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
524560,Grovesend,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
524560,Grovesend,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
524560,Grovesend,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
524560,Grovesend,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,31.9
524560,Grovesend,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
524560,Grovesend,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
524560,Grovesend,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
524560,Grovesend,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
524560,Grovesend,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
524560,Grovesend,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
524560,Grovesend,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
524560,Grovesend,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.43
524560,Grovesend,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
524560,Grovesend,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.01
524560,Grovesend,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
524560,Grovesend,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
524560,Grovesend,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
524560,Grovesend,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
524560,Grovesend,2023-06-17T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-17T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-17T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-17T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.19
524560,Grovesend,2023-06-17T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.43
524560,Grovesend,2023-06-17T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.0
524560,Grovesend,2023-06-17T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
524560,Grovesend,2023-06-17T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.0
524560,Grovesend,2023-06-17T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.3
524560,Grovesend,2023-06-17T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.9
524560,Grovesend,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
524560,Grovesend,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
524560,Grovesend,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
524560,Grovesend,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
524560,Grovesend,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
524560,Grovesend,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
524560,Grovesend,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
524560,Grovesend,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
524560,Grovesend,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
524560,Grovesend,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
524560,Grovesend,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
524560,Grovesend,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
524560,Grovesend,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
524560,Grovesend,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
524560,Grovesend,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
524560,Grovesend,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
524560,Grovesend,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
524560,Grovesend,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
524560,Grovesend,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
524560,Grovesend,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
524560,Grovesend,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
524560,Grovesend,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
524560,Grovesend,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,32.0
524560,Grovesend,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
524560,Grovesend,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
524560,Grovesend,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
524560,Grovesend,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
524560,Grovesend,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
524560,Grovesend,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
524560,Grovesend,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
524560,Grovesend,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
524560,Grovesend,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
524560,Grovesend,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.24
524560,Grovesend,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
524560,Grovesend,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
524560,Grovesend,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
524560,Grovesend,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
524560,Grovesend,2023-06-17T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-17T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.79
524560,Grovesend,2023-06-17T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-17T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.14
524560,Grovesend,2023-06-17T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.57
524560,Grovesend,2023-06-17T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.06
524560,Grovesend,2023-06-17T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
524560,Grovesend,2023-06-17T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.1
524560,Grovesend,2023-06-17T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.1
524560,Grovesend,2023-06-17T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.3
524560,Grovesend,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
524560,Grovesend,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
524560,Grovesend,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
524560,Grovesend,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
524560,Grovesend,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
524560,Grovesend,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
524560,Grovesend,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
524560,Grovesend,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
524560,Grovesend,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
524560,Grovesend,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
524560,Grovesend,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
524560,Grovesend,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
524560,Grovesend,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
524560,Grovesend,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
524560,Grovesend,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
524560,Grovesend,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
524560,Grovesend,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
524560,Grovesend,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
524560,Grovesend,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
524560,Grovesend,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
524560,Grovesend,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
524560,Grovesend,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,32.1
524560,Grovesend,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
524560,Grovesend,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
524560,Grovesend,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
524560,Grovesend,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
524560,Grovesend,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
524560,Grovesend,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
524560,Grovesend,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
524560,Grovesend,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.41
524560,Grovesend,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
524560,Grovesend,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.18
524560,Grovesend,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
524560,Grovesend,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
524560,Grovesend,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
524560,Grovesend,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
524560,Grovesend,2023-06-17T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-17T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.77
524560,Grovesend,2023-06-17T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-17T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.75
524560,Grovesend,2023-06-17T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
524560,Grovesend,2023-06-17T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.71
524560,Grovesend,2023-06-17T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
524560,Grovesend,2023-06-17T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.2
524560,Grovesend,2023-06-17T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.4
524560,Grovesend,2023-06-17T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.0
524560,Grovesend,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
524560,Grovesend,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
524560,Grovesend,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
524560,Grovesend,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
524560,Grovesend,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
524560,Grovesend,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
524560,Grovesend,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
524560,Grovesend,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
524560,Grovesend,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
524560,Grovesend,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
524560,Grovesend,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
524560,Grovesend,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
524560,Grovesend,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
524560,Grovesend,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
524560,Grovesend,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
524560,Grovesend,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
524560,Grovesend,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
524560,Grovesend,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
524560,Grovesend,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
524560,Grovesend,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
524560,Grovesend,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
524560,Grovesend,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,32.3
524560,Grovesend,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
524560,Grovesend,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
524560,Grovesend,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
524560,Grovesend,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
524560,Grovesend,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
524560,Grovesend,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
524560,Grovesend,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
524560,Grovesend,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.57
524560,Grovesend,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.6
524560,Grovesend,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.85
524560,Grovesend,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
524560,Grovesend,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
524560,Grovesend,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
524560,Grovesend,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
524560,Grovesend,2023-06-17T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-17T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-17T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-17T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.18
524560,Grovesend,2023-06-17T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.13
524560,Grovesend,2023-06-17T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.63
524560,Grovesend,2023-06-17T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
524560,Grovesend,2023-06-17T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.5
524560,Grovesend,2023-06-17T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
524560,Grovesend,2023-06-17T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.8
524560,Grovesend,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
524560,Grovesend,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
524560,Grovesend,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
524560,Grovesend,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
524560,Grovesend,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
524560,Grovesend,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
524560,Grovesend,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
524560,Grovesend,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
524560,Grovesend,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
524560,Grovesend,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
524560,Grovesend,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
524560,Grovesend,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
524560,Grovesend,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
524560,Grovesend,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
524560,Grovesend,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
524560,Grovesend,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
524560,Grovesend,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
524560,Grovesend,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
524560,Grovesend,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
524560,Grovesend,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
524560,Grovesend,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
524560,Grovesend,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,32.4
524560,Grovesend,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
524560,Grovesend,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
524560,Grovesend,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
524560,Grovesend,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
524560,Grovesend,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
524560,Grovesend,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
524560,Grovesend,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
524560,Grovesend,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
524560,Grovesend,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.74
524560,Grovesend,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.8
524560,Grovesend,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.55
524560,Grovesend,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
524560,Grovesend,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
524560,Grovesend,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
524560,Grovesend,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
524560,Grovesend,2023-06-17T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-17T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-17T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-17T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.94
524560,Grovesend,2023-06-17T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.84
524560,Grovesend,2023-06-17T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.78
524560,Grovesend,2023-06-17T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
524560,Grovesend,2023-06-17T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.2
524560,Grovesend,2023-06-17T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
524560,Grovesend,2023-06-17T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.1
524560,Grovesend,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
524560,Grovesend,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
524560,Grovesend,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
524560,Grovesend,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
524560,Grovesend,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
524560,Grovesend,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
524560,Grovesend,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
524560,Grovesend,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
524560,Grovesend,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
524560,Grovesend,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
524560,Grovesend,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
524560,Grovesend,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
524560,Grovesend,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
524560,Grovesend,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
524560,Grovesend,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
524560,Grovesend,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
524560,Grovesend,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
524560,Grovesend,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
524560,Grovesend,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
524560,Grovesend,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
524560,Grovesend,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,32.5
524560,Grovesend,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
524560,Grovesend,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
524560,Grovesend,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
524560,Grovesend,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
524560,Grovesend,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
524560,Grovesend,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
524560,Grovesend,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
524560,Grovesend,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.69
524560,Grovesend,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
524560,Grovesend,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.11
524560,Grovesend,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
524560,Grovesend,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
524560,Grovesend,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
524560,Grovesend,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
524560,Grovesend,2023-06-17T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-17T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-17T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-17T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.55
524560,Grovesend,2023-06-17T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.22
524560,Grovesend,2023-06-17T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.01
524560,Grovesend,2023-06-17T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
524560,Grovesend,2023-06-17T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.4
524560,Grovesend,2023-06-17T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.5
524560,Grovesend,2023-06-17T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.7
524560,Grovesend,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
524560,Grovesend,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
524560,Grovesend,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
524560,Grovesend,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
524560,Grovesend,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
524560,Grovesend,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
524560,Grovesend,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
524560,Grovesend,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
524560,Grovesend,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
524560,Grovesend,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
524560,Grovesend,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
524560,Grovesend,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
524560,Grovesend,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
524560,Grovesend,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
524560,Grovesend,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
524560,Grovesend,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
524560,Grovesend,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
524560,Grovesend,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
524560,Grovesend,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
524560,Grovesend,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
524560,Grovesend,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
524560,Grovesend,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
524560,Grovesend,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,32.7
524560,Grovesend,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
524560,Grovesend,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
524560,Grovesend,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
524560,Grovesend,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
524560,Grovesend,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
524560,Grovesend,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
524560,Grovesend,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
524560,Grovesend,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.06
524560,Grovesend,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.7
524560,Grovesend,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.06
524560,Grovesend,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
524560,Grovesend,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
524560,Grovesend,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
524560,Grovesend,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
524560,Grovesend,2023-06-17T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-17T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-17T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-17T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.66
524560,Grovesend,2023-06-17T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.72
524560,Grovesend,2023-06-17T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.38
524560,Grovesend,2023-06-17T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
524560,Grovesend,2023-06-17T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.8
524560,Grovesend,2023-06-17T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.2
524560,Grovesend,2023-06-17T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.4
524560,Grovesend,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
524560,Grovesend,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
524560,Grovesend,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
524560,Grovesend,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
524560,Grovesend,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
524560,Grovesend,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
524560,Grovesend,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
524560,Grovesend,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
524560,Grovesend,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
524560,Grovesend,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
524560,Grovesend,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
524560,Grovesend,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
524560,Grovesend,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
524560,Grovesend,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
524560,Grovesend,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
524560,Grovesend,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
524560,Grovesend,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
524560,Grovesend,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
524560,Grovesend,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
524560,Grovesend,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
524560,Grovesend,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
524560,Grovesend,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,32.8
524560,Grovesend,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
524560,Grovesend,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
524560,Grovesend,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
524560,Grovesend,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
524560,Grovesend,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
524560,Grovesend,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
524560,Grovesend,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
524560,Grovesend,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.02
524560,Grovesend,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.61
524560,Grovesend,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.06
524560,Grovesend,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
524560,Grovesend,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
524560,Grovesend,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
524560,Grovesend,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
524560,Grovesend,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.48
524560,Grovesend,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.82
524560,Grovesend,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.17
524560,Grovesend,2023-06-17T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.9
524560,Grovesend,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.8
524560,Grovesend,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.3
524560,Grovesend,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.9
524560,Grovesend,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
524560,Grovesend,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
524560,Grovesend,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
524560,Grovesend,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
524560,Grovesend,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
524560,Grovesend,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
524560,Grovesend,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
524560,Grovesend,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
524560,Grovesend,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
524560,Grovesend,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
524560,Grovesend,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
524560,Grovesend,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
524560,Grovesend,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
524560,Grovesend,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
524560,Grovesend,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
524560,Grovesend,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
524560,Grovesend,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
524560,Grovesend,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
524560,Grovesend,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
524560,Grovesend,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
524560,Grovesend,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
524560,Grovesend,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,32.9
524560,Grovesend,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
524560,Grovesend,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
524560,Grovesend,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
524560,Grovesend,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
524560,Grovesend,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
524560,Grovesend,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
524560,Grovesend,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
524560,Grovesend,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.07
524560,Grovesend,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
524560,Grovesend,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
524560,Grovesend,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
524560,Grovesend,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
524560,Grovesend,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
524560,Grovesend,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
524560,Grovesend,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.93
524560,Grovesend,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.02
524560,Grovesend,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.78
524560,Grovesend,2023-06-17T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
524560,Grovesend,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.4
524560,Grovesend,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.0
524560,Grovesend,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.0
524560,Grovesend,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
524560,Grovesend,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
524560,Grovesend,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
524560,Grovesend,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
524560,Grovesend,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
524560,Grovesend,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
524560,Grovesend,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
524560,Grovesend,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
524560,Grovesend,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
524560,Grovesend,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
524560,Grovesend,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
524560,Grovesend,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
524560,Grovesend,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
524560,Grovesend,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
524560,Grovesend,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
524560,Grovesend,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
524560,Grovesend,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
524560,Grovesend,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
524560,Grovesend,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
524560,Grovesend,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
524560,Grovesend,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
524560,Grovesend,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
524560,Grovesend,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,33.0
524560,Grovesend,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
524560,Grovesend,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
524560,Grovesend,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
524560,Grovesend,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
524560,Grovesend,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
524560,Grovesend,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
524560,Grovesend,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
524560,Grovesend,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.72
524560,Grovesend,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
524560,Grovesend,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.29
524560,Grovesend,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
524560,Grovesend,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
524560,Grovesend,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
524560,Grovesend,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
524560,Grovesend,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.26
