Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.78
524560,Grovesend,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.23
524560,Grovesend,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.0
524560,Grovesend,2023-06-17T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
524560,Grovesend,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.2
524560,Grovesend,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.1
524560,Grovesend,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.9
524560,Grovesend,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
524560,Grovesend,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
524560,Grovesend,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
524560,Grovesend,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
524560,Grovesend,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
524560,Grovesend,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
524560,Grovesend,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
524560,Grovesend,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
524560,Grovesend,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
524560,Grovesend,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
524560,Grovesend,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
524560,Grovesend,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
524560,Grovesend,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
524560,Grovesend,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
524560,Grovesend,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
524560,Grovesend,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
524560,Grovesend,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
524560,Grovesend,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
524560,Grovesend,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
524560,Grovesend,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,33.2
524560,Grovesend,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
524560,Grovesend,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
524560,Grovesend,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
524560,Grovesend,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
524560,Grovesend,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
524560,Grovesend,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
524560,Grovesend,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
524560,Grovesend,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
524560,Grovesend,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.24
524560,Grovesend,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
524560,Grovesend,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.71
524560,Grovesend,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
524560,Grovesend,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
524560,Grovesend,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
524560,Grovesend,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
524560,Grovesend,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.86
524560,Grovesend,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.72
524560,Grovesend,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.95
524560,Grovesend,2023-06-17T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,48.6
524560,Grovesend,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.4
524560,Grovesend,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.2
524560,Grovesend,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.9
524560,Grovesend,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
524560,Grovesend,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
524560,Grovesend,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
524560,Grovesend,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
524560,Grovesend,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
524560,Grovesend,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
524560,Grovesend,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
524560,Grovesend,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
524560,Grovesend,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
524560,Grovesend,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
524560,Grovesend,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
524560,Grovesend,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
524560,Grovesend,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
524560,Grovesend,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
524560,Grovesend,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
524560,Grovesend,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
524560,Grovesend,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
524560,Grovesend,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
524560,Grovesend,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
524560,Grovesend,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
524560,Grovesend,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,33.3
524560,Grovesend,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
524560,Grovesend,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
524560,Grovesend,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
524560,Grovesend,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
524560,Grovesend,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
524560,Grovesend,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
524560,Grovesend,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
524560,Grovesend,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
524560,Grovesend,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.32
524560,Grovesend,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.23
524560,Grovesend,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.93
524560,Grovesend,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
524560,Grovesend,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
524560,Grovesend,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
524560,Grovesend,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
524560,Grovesend,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.65
524560,Grovesend,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.55
524560,Grovesend,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.51
524560,Grovesend,2023-06-17T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
524560,Grovesend,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.2
524560,Grovesend,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.1
524560,Grovesend,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.8
524560,Grovesend,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
524560,Grovesend,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
524560,Grovesend,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
524560,Grovesend,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
524560,Grovesend,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
524560,Grovesend,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
524560,Grovesend,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
524560,Grovesend,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
524560,Grovesend,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
524560,Grovesend,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
524560,Grovesend,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
524560,Grovesend,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
524560,Grovesend,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
524560,Grovesend,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
524560,Grovesend,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
524560,Grovesend,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
524560,Grovesend,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
524560,Grovesend,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
524560,Grovesend,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
524560,Grovesend,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
524560,Grovesend,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
524560,Grovesend,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,33.4
524560,Grovesend,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
524560,Grovesend,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
524560,Grovesend,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
524560,Grovesend,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
524560,Grovesend,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
524560,Grovesend,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
524560,Grovesend,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
524560,Grovesend,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
524560,Grovesend,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.63
524560,Grovesend,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.33
524560,Grovesend,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.38
524560,Grovesend,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
524560,Grovesend,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
524560,Grovesend,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
524560,Grovesend,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
524560,Grovesend,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.82
524560,Grovesend,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.5
524560,Grovesend,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.64
524560,Grovesend,2023-06-17T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
524560,Grovesend,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.5
524560,Grovesend,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.7
524560,Grovesend,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.9
524560,Grovesend,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
524560,Grovesend,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
524560,Grovesend,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
524560,Grovesend,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
524560,Grovesend,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
524560,Grovesend,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
524560,Grovesend,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
524560,Grovesend,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
524560,Grovesend,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
524560,Grovesend,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
524560,Grovesend,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
524560,Grovesend,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
524560,Grovesend,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
524560,Grovesend,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
524560,Grovesend,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
524560,Grovesend,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
524560,Grovesend,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
524560,Grovesend,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
524560,Grovesend,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
524560,Grovesend,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
524560,Grovesend,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
524560,Grovesend,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,33.4
524560,Grovesend,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
524560,Grovesend,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
524560,Grovesend,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
524560,Grovesend,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
524560,Grovesend,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
524560,Grovesend,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
524560,Grovesend,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
524560,Grovesend,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
524560,Grovesend,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.99
524560,Grovesend,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.17
524560,Grovesend,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.37
524560,Grovesend,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
524560,Grovesend,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
524560,Grovesend,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
524560,Grovesend,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
524560,Grovesend,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.06
524560,Grovesend,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.59
524560,Grovesend,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.8
524560,Grovesend,2023-06-17T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.4
524560,Grovesend,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.8
524560,Grovesend,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
524560,Grovesend,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.0
524560,Grovesend,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
524560,Grovesend,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
524560,Grovesend,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
524560,Grovesend,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
524560,Grovesend,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
524560,Grovesend,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
524560,Grovesend,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
524560,Grovesend,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
524560,Grovesend,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
524560,Grovesend,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
524560,Grovesend,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
524560,Grovesend,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
524560,Grovesend,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
524560,Grovesend,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
524560,Grovesend,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
524560,Grovesend,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
524560,Grovesend,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
524560,Grovesend,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
524560,Grovesend,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
524560,Grovesend,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
524560,Grovesend,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
524560,Grovesend,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
524560,Grovesend,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,33.5
524560,Grovesend,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
524560,Grovesend,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
524560,Grovesend,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
524560,Grovesend,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
524560,Grovesend,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
524560,Grovesend,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
524560,Grovesend,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
524560,Grovesend,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.9
524560,Grovesend,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.18
524560,Grovesend,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.82
524560,Grovesend,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
524560,Grovesend,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
524560,Grovesend,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
524560,Grovesend,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
524560,Grovesend,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.29
524560,Grovesend,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.27
524560,Grovesend,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.15
524560,Grovesend,2023-06-17T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,61.1
524560,Grovesend,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.8
524560,Grovesend,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.1
524560,Grovesend,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.4
524560,Grovesend,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
524560,Grovesend,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
524560,Grovesend,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
524560,Grovesend,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
524560,Grovesend,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
524560,Grovesend,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
524560,Grovesend,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
524560,Grovesend,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
524560,Grovesend,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
524560,Grovesend,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
524560,Grovesend,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
524560,Grovesend,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
524560,Grovesend,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
524560,Grovesend,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
524560,Grovesend,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
524560,Grovesend,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
524560,Grovesend,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.71
524560,Grovesend,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
524560,Grovesend,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
524560,Grovesend,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
524560,Grovesend,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
524560,Grovesend,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
524560,Grovesend,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,33.6
524560,Grovesend,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
524560,Grovesend,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
524560,Grovesend,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
524560,Grovesend,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
524560,Grovesend,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
524560,Grovesend,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
524560,Grovesend,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.88
524560,Grovesend,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.66
524560,Grovesend,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.1
524560,Grovesend,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
524560,Grovesend,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
524560,Grovesend,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
524560,Grovesend,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
524560,Grovesend,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.34
524560,Grovesend,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.66
524560,Grovesend,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.49
524560,Grovesend,2023-06-17T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.9
524560,Grovesend,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.7
524560,Grovesend,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.8
524560,Grovesend,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.9
524560,Grovesend,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
524560,Grovesend,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
524560,Grovesend,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
524560,Grovesend,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
524560,Grovesend,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
524560,Grovesend,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
524560,Grovesend,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
524560,Grovesend,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
524560,Grovesend,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
524560,Grovesend,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
524560,Grovesend,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
524560,Grovesend,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
524560,Grovesend,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
524560,Grovesend,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
524560,Grovesend,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
524560,Grovesend,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
524560,Grovesend,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
524560,Grovesend,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
524560,Grovesend,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
524560,Grovesend,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
524560,Grovesend,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
524560,Grovesend,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
524560,Grovesend,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,33.7
524560,Grovesend,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
524560,Grovesend,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
524560,Grovesend,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
524560,Grovesend,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
524560,Grovesend,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
524560,Grovesend,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
524560,Grovesend,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.48
524560,Grovesend,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.48
524560,Grovesend,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.7
524560,Grovesend,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
524560,Grovesend,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
524560,Grovesend,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
524560,Grovesend,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
524560,Grovesend,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.86
524560,Grovesend,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.06
524560,Grovesend,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.4
524560,Grovesend,2023-06-17T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
524560,Grovesend,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.4
524560,Grovesend,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.3
524560,Grovesend,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.3
524560,Grovesend,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
524560,Grovesend,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
524560,Grovesend,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
524560,Grovesend,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
524560,Grovesend,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
524560,Grovesend,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
524560,Grovesend,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
524560,Grovesend,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
524560,Grovesend,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
524560,Grovesend,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
524560,Grovesend,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
524560,Grovesend,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
524560,Grovesend,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
524560,Grovesend,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
524560,Grovesend,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
524560,Grovesend,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
524560,Grovesend,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
524560,Grovesend,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
524560,Grovesend,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
524560,Grovesend,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
524560,Grovesend,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
524560,Grovesend,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,33.8
524560,Grovesend,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
524560,Grovesend,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
524560,Grovesend,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
524560,Grovesend,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
524560,Grovesend,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
524560,Grovesend,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
524560,Grovesend,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.53
524560,Grovesend,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.29
524560,Grovesend,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.75
524560,Grovesend,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
524560,Grovesend,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
524560,Grovesend,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
524560,Grovesend,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
524560,Grovesend,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.66
524560,Grovesend,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.38
524560,Grovesend,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.7
524560,Grovesend,2023-06-17T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.3
524560,Grovesend,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.5
524560,Grovesend,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.6
524560,Grovesend,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.1
524560,Grovesend,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
524560,Grovesend,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
524560,Grovesend,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
524560,Grovesend,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
524560,Grovesend,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
524560,Grovesend,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
524560,Grovesend,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
524560,Grovesend,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
524560,Grovesend,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
524560,Grovesend,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
524560,Grovesend,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
524560,Grovesend,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
524560,Grovesend,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
524560,Grovesend,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
524560,Grovesend,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
524560,Grovesend,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
524560,Grovesend,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
524560,Grovesend,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
524560,Grovesend,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
524560,Grovesend,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
524560,Grovesend,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
524560,Grovesend,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,34.0
524560,Grovesend,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
524560,Grovesend,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
524560,Grovesend,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
524560,Grovesend,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
524560,Grovesend,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
524560,Grovesend,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
524560,Grovesend,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.36
524560,Grovesend,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.19
524560,Grovesend,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.07
524560,Grovesend,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
524560,Grovesend,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
524560,Grovesend,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
524560,Grovesend,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
524560,Grovesend,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.69
524560,Grovesend,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.68
524560,Grovesend,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.14
524560,Grovesend,2023-06-17T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
524560,Grovesend,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.7
524560,Grovesend,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.8
524560,Grovesend,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.8
524560,Grovesend,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
524560,Grovesend,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
524560,Grovesend,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
524560,Grovesend,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
524560,Grovesend,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
524560,Grovesend,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
524560,Grovesend,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
524560,Grovesend,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
524560,Grovesend,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
524560,Grovesend,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
524560,Grovesend,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
524560,Grovesend,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
524560,Grovesend,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
524560,Grovesend,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
524560,Grovesend,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
524560,Grovesend,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
524560,Grovesend,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
524560,Grovesend,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
524560,Grovesend,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
524560,Grovesend,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
524560,Grovesend,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
524560,Grovesend,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
524560,Grovesend,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
524560,Grovesend,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,34.0
524560,Grovesend,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
524560,Grovesend,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
524560,Grovesend,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
524560,Grovesend,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
524560,Grovesend,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
524560,Grovesend,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
524560,Grovesend,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.62
524560,Grovesend,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.26
524560,Grovesend,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.93
524560,Grovesend,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
524560,Grovesend,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
524560,Grovesend,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
524560,Grovesend,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
524560,Grovesend,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.34
