Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.27
524560,Grovesend,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.54
524560,Grovesend,2023-06-17T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
524560,Grovesend,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.4
524560,Grovesend,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.0
524560,Grovesend,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.4
524560,Grovesend,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
524560,Grovesend,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
524560,Grovesend,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
524560,Grovesend,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
524560,Grovesend,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
524560,Grovesend,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
524560,Grovesend,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
524560,Grovesend,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
524560,Grovesend,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
524560,Grovesend,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
524560,Grovesend,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
524560,Grovesend,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
524560,Grovesend,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
524560,Grovesend,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
524560,Grovesend,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
524560,Grovesend,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
524560,Grovesend,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
524560,Grovesend,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
524560,Grovesend,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
524560,Grovesend,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
524560,Grovesend,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
524560,Grovesend,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
524560,Grovesend,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
524560,Grovesend,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,34.1
524560,Grovesend,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
524560,Grovesend,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
524560,Grovesend,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
524560,Grovesend,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
524560,Grovesend,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
524560,Grovesend,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
524560,Grovesend,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.79
524560,Grovesend,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
524560,Grovesend,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.82
524560,Grovesend,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
524560,Grovesend,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
524560,Grovesend,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
524560,Grovesend,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
524560,Grovesend,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.02
524560,Grovesend,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.97
524560,Grovesend,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.83
524560,Grovesend,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.79
524560,Grovesend,2023-06-17T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
524560,Grovesend,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.0
524560,Grovesend,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.9
524560,Grovesend,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.4
524560,Grovesend,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
524560,Grovesend,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
524560,Grovesend,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
524560,Grovesend,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
524560,Grovesend,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
524560,Grovesend,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
524560,Grovesend,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
524560,Grovesend,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
524560,Grovesend,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
524560,Grovesend,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
524560,Grovesend,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
524560,Grovesend,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
524560,Grovesend,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
524560,Grovesend,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
524560,Grovesend,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
524560,Grovesend,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
524560,Grovesend,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
524560,Grovesend,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
524560,Grovesend,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
524560,Grovesend,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
524560,Grovesend,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
524560,Grovesend,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,34.2
524560,Grovesend,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
524560,Grovesend,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
524560,Grovesend,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
524560,Grovesend,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
524560,Grovesend,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
524560,Grovesend,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
524560,Grovesend,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.47
524560,Grovesend,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.06
524560,Grovesend,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.96
524560,Grovesend,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
524560,Grovesend,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
524560,Grovesend,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
524560,Grovesend,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
524560,Grovesend,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.01
524560,Grovesend,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.51
524560,Grovesend,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.23
524560,Grovesend,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.8
524560,Grovesend,2023-06-17T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,47.2
524560,Grovesend,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.2
524560,Grovesend,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.0
524560,Grovesend,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.2
524560,Grovesend,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
524560,Grovesend,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
524560,Grovesend,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
524560,Grovesend,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
524560,Grovesend,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
524560,Grovesend,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
524560,Grovesend,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
524560,Grovesend,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
524560,Grovesend,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
524560,Grovesend,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
524560,Grovesend,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
524560,Grovesend,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
524560,Grovesend,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
524560,Grovesend,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
524560,Grovesend,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
524560,Grovesend,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
524560,Grovesend,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
524560,Grovesend,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
524560,Grovesend,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
524560,Grovesend,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
524560,Grovesend,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
524560,Grovesend,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,34.3
524560,Grovesend,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
524560,Grovesend,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
524560,Grovesend,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
524560,Grovesend,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
524560,Grovesend,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
524560,Grovesend,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
524560,Grovesend,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.79
524560,Grovesend,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.06
524560,Grovesend,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.53
524560,Grovesend,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
524560,Grovesend,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
524560,Grovesend,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
524560,Grovesend,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
524560,Grovesend,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.68
524560,Grovesend,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.69
524560,Grovesend,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.4
524560,Grovesend,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.92
524560,Grovesend,2023-06-17T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
524560,Grovesend,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.3
524560,Grovesend,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.9
524560,Grovesend,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.8
524560,Grovesend,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
524560,Grovesend,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
524560,Grovesend,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
524560,Grovesend,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
524560,Grovesend,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
524560,Grovesend,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
524560,Grovesend,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
524560,Grovesend,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
524560,Grovesend,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
524560,Grovesend,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
524560,Grovesend,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
524560,Grovesend,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
524560,Grovesend,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
524560,Grovesend,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
524560,Grovesend,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
524560,Grovesend,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
524560,Grovesend,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
524560,Grovesend,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
524560,Grovesend,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
524560,Grovesend,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
524560,Grovesend,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,34.4
524560,Grovesend,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
524560,Grovesend,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
524560,Grovesend,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
524560,Grovesend,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
524560,Grovesend,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
524560,Grovesend,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
524560,Grovesend,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.44
524560,Grovesend,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
524560,Grovesend,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.9
524560,Grovesend,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
524560,Grovesend,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
524560,Grovesend,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
524560,Grovesend,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
524560,Grovesend,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.85
524560,Grovesend,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.47
524560,Grovesend,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.54
524560,Grovesend,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.67
524560,Grovesend,2023-06-17T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
524560,Grovesend,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.2
524560,Grovesend,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.1
524560,Grovesend,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.1
524560,Grovesend,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
524560,Grovesend,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
524560,Grovesend,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
524560,Grovesend,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
524560,Grovesend,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
524560,Grovesend,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
524560,Grovesend,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
524560,Grovesend,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
524560,Grovesend,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
524560,Grovesend,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
524560,Grovesend,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
524560,Grovesend,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
524560,Grovesend,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
524560,Grovesend,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
524560,Grovesend,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
524560,Grovesend,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
524560,Grovesend,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
524560,Grovesend,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
524560,Grovesend,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
524560,Grovesend,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
524560,Grovesend,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
524560,Grovesend,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,34.6
524560,Grovesend,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
524560,Grovesend,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
524560,Grovesend,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
524560,Grovesend,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
524560,Grovesend,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
524560,Grovesend,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.64
524560,Grovesend,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.96
524560,Grovesend,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.02
524560,Grovesend,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
524560,Grovesend,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
524560,Grovesend,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
524560,Grovesend,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
524560,Grovesend,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.83
524560,Grovesend,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.82
524560,Grovesend,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.18
524560,Grovesend,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.0
524560,Grovesend,2023-06-17T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
524560,Grovesend,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.3
524560,Grovesend,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.9
524560,Grovesend,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
524560,Grovesend,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
524560,Grovesend,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
524560,Grovesend,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
524560,Grovesend,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
524560,Grovesend,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
524560,Grovesend,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
524560,Grovesend,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
524560,Grovesend,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
524560,Grovesend,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
524560,Grovesend,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
524560,Grovesend,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
524560,Grovesend,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
524560,Grovesend,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
524560,Grovesend,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
524560,Grovesend,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
524560,Grovesend,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
524560,Grovesend,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
524560,Grovesend,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.15
524560,Grovesend,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
524560,Grovesend,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
524560,Grovesend,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
524560,Grovesend,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
524560,Grovesend,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
524560,Grovesend,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,34.8
524560,Grovesend,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
524560,Grovesend,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
524560,Grovesend,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
524560,Grovesend,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
524560,Grovesend,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
524560,Grovesend,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
524560,Grovesend,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.62
524560,Grovesend,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.5
524560,Grovesend,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.11
524560,Grovesend,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
524560,Grovesend,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
524560,Grovesend,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
524560,Grovesend,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
524560,Grovesend,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.68
524560,Grovesend,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.0
524560,Grovesend,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.27
524560,Grovesend,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.52
524560,Grovesend,2023-06-17T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
524560,Grovesend,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.4
524560,Grovesend,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.7
524560,Grovesend,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.4
524560,Grovesend,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
524560,Grovesend,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
524560,Grovesend,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
524560,Grovesend,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
524560,Grovesend,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
524560,Grovesend,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
524560,Grovesend,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
524560,Grovesend,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
524560,Grovesend,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
524560,Grovesend,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
524560,Grovesend,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
524560,Grovesend,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
524560,Grovesend,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
524560,Grovesend,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
524560,Grovesend,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
524560,Grovesend,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
524560,Grovesend,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
524560,Grovesend,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
524560,Grovesend,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
524560,Grovesend,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
524560,Grovesend,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
524560,Grovesend,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,35.0
524560,Grovesend,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
524560,Grovesend,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
524560,Grovesend,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
524560,Grovesend,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
524560,Grovesend,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
524560,Grovesend,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
524560,Grovesend,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.89
524560,Grovesend,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.74
524560,Grovesend,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.67
524560,Grovesend,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
524560,Grovesend,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
524560,Grovesend,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
524560,Grovesend,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
524560,Grovesend,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.29
524560,Grovesend,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.86
524560,Grovesend,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.49
524560,Grovesend,2023-06-17T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
524560,Grovesend,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.2
524560,Grovesend,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.6
524560,Grovesend,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.5
524560,Grovesend,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
524560,Grovesend,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
524560,Grovesend,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
524560,Grovesend,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
524560,Grovesend,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
524560,Grovesend,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
524560,Grovesend,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
524560,Grovesend,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
524560,Grovesend,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
524560,Grovesend,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
524560,Grovesend,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
524560,Grovesend,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
524560,Grovesend,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
524560,Grovesend,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
524560,Grovesend,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
524560,Grovesend,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
524560,Grovesend,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
524560,Grovesend,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
524560,Grovesend,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
524560,Grovesend,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
524560,Grovesend,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
524560,Grovesend,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,35.0
524560,Grovesend,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
524560,Grovesend,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
524560,Grovesend,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
524560,Grovesend,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
524560,Grovesend,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
524560,Grovesend,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.74
524560,Grovesend,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.44
524560,Grovesend,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.56
524560,Grovesend,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
524560,Grovesend,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
524560,Grovesend,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
524560,Grovesend,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
524560,Grovesend,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.77
524560,Grovesend,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.08
524560,Grovesend,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.05
524560,Grovesend,2023-06-17T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
524560,Grovesend,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.5
524560,Grovesend,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.6
524560,Grovesend,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.4
524560,Grovesend,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
524560,Grovesend,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
524560,Grovesend,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
524560,Grovesend,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
524560,Grovesend,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
524560,Grovesend,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
524560,Grovesend,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
524560,Grovesend,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
524560,Grovesend,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
524560,Grovesend,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
524560,Grovesend,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
524560,Grovesend,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
524560,Grovesend,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
524560,Grovesend,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
524560,Grovesend,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
524560,Grovesend,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
524560,Grovesend,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
524560,Grovesend,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
524560,Grovesend,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
524560,Grovesend,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
524560,Grovesend,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
524560,Grovesend,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,35.0
524560,Grovesend,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
524560,Grovesend,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
524560,Grovesend,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
524560,Grovesend,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
524560,Grovesend,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
524560,Grovesend,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
524560,Grovesend,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.54
524560,Grovesend,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.24
524560,Grovesend,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.6
524560,Grovesend,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
524560,Grovesend,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
524560,Grovesend,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
524560,Grovesend,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
524560,Grovesend,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.65
524560,Grovesend,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.34
524560,Grovesend,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.93
524560,Grovesend,2023-06-17T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
524560,Grovesend,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.8
524560,Grovesend,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.7
524560,Grovesend,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.8
524560,Grovesend,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
524560,Grovesend,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
524560,Grovesend,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
524560,Grovesend,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
524560,Grovesend,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
524560,Grovesend,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
524560,Grovesend,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
524560,Grovesend,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
524560,Grovesend,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
524560,Grovesend,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
524560,Grovesend,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
524560,Grovesend,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
524560,Grovesend,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
524560,Grovesend,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
524560,Grovesend,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.73
524560,Grovesend,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
524560,Grovesend,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
524560,Grovesend,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
524560,Grovesend,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
524560,Grovesend,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
524560,Grovesend,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
524560,Grovesend,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,35.1
524560,Grovesend,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
524560,Grovesend,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
524560,Grovesend,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
524560,Grovesend,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
524560,Grovesend,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
524560,Grovesend,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
524560,Grovesend,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.49
524560,Grovesend,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.08
524560,Grovesend,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.39
524560,Grovesend,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
524560,Grovesend,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
524560,Grovesend,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
524560,Grovesend,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
524560,Grovesend,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.33
524560,Grovesend,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.96
