Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.11
524560,Grovesend,2023-06-17T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
524560,Grovesend,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.9
524560,Grovesend,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.4
524560,Grovesend,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.1
524560,Grovesend,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
524560,Grovesend,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
524560,Grovesend,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
524560,Grovesend,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
524560,Grovesend,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
524560,Grovesend,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
524560,Grovesend,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
524560,Grovesend,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
524560,Grovesend,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
524560,Grovesend,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
524560,Grovesend,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
524560,Grovesend,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
524560,Grovesend,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
524560,Grovesend,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
524560,Grovesend,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
524560,Grovesend,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.47
524560,Grovesend,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
524560,Grovesend,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
524560,Grovesend,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
524560,Grovesend,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
524560,Grovesend,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
524560,Grovesend,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
524560,Grovesend,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,35.1
524560,Grovesend,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
524560,Grovesend,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
524560,Grovesend,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
524560,Grovesend,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
524560,Grovesend,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
524560,Grovesend,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.81
524560,Grovesend,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.99
524560,Grovesend,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.56
524560,Grovesend,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
524560,Grovesend,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
524560,Grovesend,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
524560,Grovesend,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
524560,Grovesend,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.19
524560,Grovesend,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.4
524560,Grovesend,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.04
524560,Grovesend,2023-06-17T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
524560,Grovesend,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.9
524560,Grovesend,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.8
524560,Grovesend,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.3
524560,Grovesend,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
524560,Grovesend,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
524560,Grovesend,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
524560,Grovesend,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
524560,Grovesend,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
524560,Grovesend,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
524560,Grovesend,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
524560,Grovesend,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
524560,Grovesend,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
524560,Grovesend,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
524560,Grovesend,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
524560,Grovesend,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
524560,Grovesend,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
524560,Grovesend,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
524560,Grovesend,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.75
524560,Grovesend,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
524560,Grovesend,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
524560,Grovesend,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
524560,Grovesend,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
524560,Grovesend,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
524560,Grovesend,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
524560,Grovesend,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,35.1
524560,Grovesend,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
524560,Grovesend,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
524560,Grovesend,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
524560,Grovesend,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
524560,Grovesend,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
524560,Grovesend,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
524560,Grovesend,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
524560,Grovesend,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.31
524560,Grovesend,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.49
524560,Grovesend,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.27
524560,Grovesend,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
524560,Grovesend,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
524560,Grovesend,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
524560,Grovesend,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
524560,Grovesend,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.5
524560,Grovesend,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.32
524560,Grovesend,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.1
524560,Grovesend,2023-06-17T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
524560,Grovesend,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.2
524560,Grovesend,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
524560,Grovesend,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.3
524560,Grovesend,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
524560,Grovesend,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
524560,Grovesend,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
524560,Grovesend,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
524560,Grovesend,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
524560,Grovesend,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
524560,Grovesend,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
524560,Grovesend,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
524560,Grovesend,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
524560,Grovesend,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
524560,Grovesend,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
524560,Grovesend,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
524560,Grovesend,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
524560,Grovesend,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
524560,Grovesend,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
524560,Grovesend,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
524560,Grovesend,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
524560,Grovesend,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
524560,Grovesend,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
524560,Grovesend,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
524560,Grovesend,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
524560,Grovesend,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,35.0
524560,Grovesend,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
524560,Grovesend,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
524560,Grovesend,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
524560,Grovesend,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
524560,Grovesend,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
524560,Grovesend,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
524560,Grovesend,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.48
524560,Grovesend,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.07
524560,Grovesend,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.88
524560,Grovesend,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
524560,Grovesend,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
524560,Grovesend,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
524560,Grovesend,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
524560,Grovesend,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.26
524560,Grovesend,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.9
524560,Grovesend,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.9
524560,Grovesend,2023-06-17T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,45.2
524560,Grovesend,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.5
524560,Grovesend,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.9
524560,Grovesend,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.6
524560,Grovesend,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
524560,Grovesend,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
524560,Grovesend,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
524560,Grovesend,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
524560,Grovesend,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
524560,Grovesend,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
524560,Grovesend,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
524560,Grovesend,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
524560,Grovesend,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
524560,Grovesend,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
524560,Grovesend,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
524560,Grovesend,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
524560,Grovesend,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
524560,Grovesend,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
524560,Grovesend,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
524560,Grovesend,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
524560,Grovesend,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
524560,Grovesend,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
524560,Grovesend,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
524560,Grovesend,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
524560,Grovesend,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
524560,Grovesend,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
524560,Grovesend,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
524560,Grovesend,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,35.1
524560,Grovesend,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
524560,Grovesend,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
524560,Grovesend,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
524560,Grovesend,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
524560,Grovesend,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
524560,Grovesend,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.88
524560,Grovesend,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.69
524560,Grovesend,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.22
524560,Grovesend,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
524560,Grovesend,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
524560,Grovesend,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
524560,Grovesend,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
524560,Grovesend,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.99
524560,Grovesend,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.94
524560,Grovesend,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.49
524560,Grovesend,2023-06-17T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,49.6
524560,Grovesend,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.4
524560,Grovesend,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.2
524560,Grovesend,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.4
524560,Grovesend,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
524560,Grovesend,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
524560,Grovesend,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
524560,Grovesend,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.74
524560,Grovesend,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
524560,Grovesend,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
524560,Grovesend,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
524560,Grovesend,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
524560,Grovesend,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
524560,Grovesend,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
524560,Grovesend,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
524560,Grovesend,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
524560,Grovesend,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
524560,Grovesend,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
524560,Grovesend,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
524560,Grovesend,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
524560,Grovesend,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
524560,Grovesend,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
524560,Grovesend,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
524560,Grovesend,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
524560,Grovesend,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
524560,Grovesend,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
524560,Grovesend,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,35.1
524560,Grovesend,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
524560,Grovesend,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
524560,Grovesend,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
524560,Grovesend,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
524560,Grovesend,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
524560,Grovesend,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.07
524560,Grovesend,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.83
524560,Grovesend,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.42
524560,Grovesend,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
524560,Grovesend,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
524560,Grovesend,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
524560,Grovesend,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
524560,Grovesend,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.21
524560,Grovesend,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.27
524560,Grovesend,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.85
524560,Grovesend,2023-06-17T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
524560,Grovesend,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.3
524560,Grovesend,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.4
524560,Grovesend,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.7
524560,Grovesend,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
524560,Grovesend,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
524560,Grovesend,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
524560,Grovesend,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
524560,Grovesend,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
524560,Grovesend,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
524560,Grovesend,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
524560,Grovesend,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
524560,Grovesend,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
524560,Grovesend,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
524560,Grovesend,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
524560,Grovesend,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
524560,Grovesend,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
524560,Grovesend,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
524560,Grovesend,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
524560,Grovesend,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
524560,Grovesend,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
524560,Grovesend,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
524560,Grovesend,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
524560,Grovesend,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
524560,Grovesend,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
524560,Grovesend,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
524560,Grovesend,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,35.0
524560,Grovesend,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
524560,Grovesend,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
524560,Grovesend,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
524560,Grovesend,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
524560,Grovesend,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
524560,Grovesend,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.8
524560,Grovesend,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.06
524560,Grovesend,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.12
524560,Grovesend,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
524560,Grovesend,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
524560,Grovesend,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
524560,Grovesend,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
524560,Grovesend,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.66
524560,Grovesend,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.22
524560,Grovesend,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.72
524560,Grovesend,2023-06-17T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,51.4
524560,Grovesend,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.5
524560,Grovesend,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.9
524560,Grovesend,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.3
524560,Grovesend,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
524560,Grovesend,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
524560,Grovesend,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
524560,Grovesend,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
524560,Grovesend,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
524560,Grovesend,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
524560,Grovesend,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
524560,Grovesend,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
524560,Grovesend,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
524560,Grovesend,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
524560,Grovesend,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
524560,Grovesend,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
524560,Grovesend,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
524560,Grovesend,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
524560,Grovesend,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
524560,Grovesend,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
524560,Grovesend,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
524560,Grovesend,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
524560,Grovesend,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
524560,Grovesend,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
524560,Grovesend,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,35.1
524560,Grovesend,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
524560,Grovesend,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
524560,Grovesend,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
524560,Grovesend,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
524560,Grovesend,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.81
524560,Grovesend,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
524560,Grovesend,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.83
524560,Grovesend,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
524560,Grovesend,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
524560,Grovesend,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
524560,Grovesend,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
524560,Grovesend,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.81
524560,Grovesend,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.43
524560,Grovesend,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.32
524560,Grovesend,2023-06-17T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,48.1
524560,Grovesend,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.9
524560,Grovesend,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.0
524560,Grovesend,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.6
524560,Grovesend,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
524560,Grovesend,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
524560,Grovesend,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
524560,Grovesend,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
524560,Grovesend,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
524560,Grovesend,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
524560,Grovesend,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
524560,Grovesend,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
524560,Grovesend,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
524560,Grovesend,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
524560,Grovesend,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
524560,Grovesend,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
524560,Grovesend,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
524560,Grovesend,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
524560,Grovesend,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
524560,Grovesend,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
524560,Grovesend,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
524560,Grovesend,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
524560,Grovesend,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
524560,Grovesend,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
524560,Grovesend,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
524560,Grovesend,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
524560,Grovesend,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,35.2
524560,Grovesend,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
524560,Grovesend,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
524560,Grovesend,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
524560,Grovesend,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
524560,Grovesend,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
524560,Grovesend,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
524560,Grovesend,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.41
524560,Grovesend,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.82
524560,Grovesend,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.42
524560,Grovesend,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
524560,Grovesend,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
524560,Grovesend,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
524560,Grovesend,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
524560,Grovesend,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.25
524560,Grovesend,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.25
524560,Grovesend,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.77
524560,Grovesend,2023-06-17T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.1
524560,Grovesend,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.1
524560,Grovesend,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.8
524560,Grovesend,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.3
524560,Grovesend,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
524560,Grovesend,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
524560,Grovesend,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
524560,Grovesend,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
524560,Grovesend,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
524560,Grovesend,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
524560,Grovesend,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
524560,Grovesend,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
524560,Grovesend,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
524560,Grovesend,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
524560,Grovesend,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
524560,Grovesend,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
524560,Grovesend,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
524560,Grovesend,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
524560,Grovesend,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
524560,Grovesend,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
524560,Grovesend,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
524560,Grovesend,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
524560,Grovesend,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
524560,Grovesend,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
524560,Grovesend,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
524560,Grovesend,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,35.3
524560,Grovesend,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
524560,Grovesend,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
524560,Grovesend,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
524560,Grovesend,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
524560,Grovesend,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
524560,Grovesend,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.16
524560,Grovesend,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.29
524560,Grovesend,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.47
524560,Grovesend,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
524560,Grovesend,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
524560,Grovesend,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
524560,Grovesend,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
524560,Grovesend,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.65
524560,Grovesend,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.66
524560,Grovesend,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.85
524560,Grovesend,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.71
524560,Grovesend,2023-06-17T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
524560,Grovesend,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.8
524560,Grovesend,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.8
524560,Grovesend,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.3
524560,Grovesend,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
524560,Grovesend,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
524560,Grovesend,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
524560,Grovesend,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
524560,Grovesend,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
524560,Grovesend,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
524560,Grovesend,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
524560,Grovesend,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
524560,Grovesend,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
524560,Grovesend,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
524560,Grovesend,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
524560,Grovesend,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
524560,Grovesend,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
524560,Grovesend,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
524560,Grovesend,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
524560,Grovesend,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
524560,Grovesend,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
524560,Grovesend,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
524560,Grovesend,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
524560,Grovesend,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
524560,Grovesend,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
524560,Grovesend,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
524560,Grovesend,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,35.4
524560,Grovesend,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
524560,Grovesend,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
524560,Grovesend,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
524560,Grovesend,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
524560,Grovesend,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.77
524560,Grovesend,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
524560,Grovesend,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.56
524560,Grovesend,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
524560,Grovesend,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
524560,Grovesend,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
524560,Grovesend,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
524560,Grovesend,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.02
524560,Grovesend,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.63
524560,Grovesend,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.01
