Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-17T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
524560,Grovesend,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.2
524560,Grovesend,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.9
524560,Grovesend,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.6
524560,Grovesend,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
524560,Grovesend,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
524560,Grovesend,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.13
524560,Grovesend,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
524560,Grovesend,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
524560,Grovesend,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
524560,Grovesend,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
524560,Grovesend,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
524560,Grovesend,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
524560,Grovesend,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
524560,Grovesend,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
524560,Grovesend,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
524560,Grovesend,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
524560,Grovesend,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
524560,Grovesend,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
524560,Grovesend,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
524560,Grovesend,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
524560,Grovesend,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
524560,Grovesend,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
524560,Grovesend,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
524560,Grovesend,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
524560,Grovesend,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
524560,Grovesend,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
524560,Grovesend,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,35.4
524560,Grovesend,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
524560,Grovesend,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
524560,Grovesend,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
524560,Grovesend,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
524560,Grovesend,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.45
524560,Grovesend,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.56
524560,Grovesend,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.41
524560,Grovesend,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
524560,Grovesend,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
524560,Grovesend,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
524560,Grovesend,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
524560,Grovesend,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.99
524560,Grovesend,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.64
524560,Grovesend,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.53
524560,Grovesend,2023-06-17T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
524560,Grovesend,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.8
524560,Grovesend,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.0
524560,Grovesend,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.4
524560,Grovesend,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
524560,Grovesend,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
524560,Grovesend,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
524560,Grovesend,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
524560,Grovesend,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
524560,Grovesend,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
524560,Grovesend,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
524560,Grovesend,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
524560,Grovesend,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
524560,Grovesend,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
524560,Grovesend,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
524560,Grovesend,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
524560,Grovesend,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
524560,Grovesend,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
524560,Grovesend,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
524560,Grovesend,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
524560,Grovesend,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
524560,Grovesend,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
524560,Grovesend,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
524560,Grovesend,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
524560,Grovesend,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
524560,Grovesend,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
524560,Grovesend,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,35.4
524560,Grovesend,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
524560,Grovesend,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
524560,Grovesend,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
524560,Grovesend,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
524560,Grovesend,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.16
524560,Grovesend,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.07
524560,Grovesend,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.9
524560,Grovesend,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
524560,Grovesend,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
524560,Grovesend,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
524560,Grovesend,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
524560,Grovesend,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.92
524560,Grovesend,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.76
524560,Grovesend,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.31
524560,Grovesend,2023-06-17T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,50.0
524560,Grovesend,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.5
524560,Grovesend,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
524560,Grovesend,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.6
524560,Grovesend,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
524560,Grovesend,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
524560,Grovesend,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
524560,Grovesend,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
524560,Grovesend,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
524560,Grovesend,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
524560,Grovesend,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
524560,Grovesend,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
524560,Grovesend,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
524560,Grovesend,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
524560,Grovesend,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
524560,Grovesend,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
524560,Grovesend,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
524560,Grovesend,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
524560,Grovesend,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
524560,Grovesend,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
524560,Grovesend,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
524560,Grovesend,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
524560,Grovesend,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
524560,Grovesend,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
524560,Grovesend,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
524560,Grovesend,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,35.6
524560,Grovesend,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
524560,Grovesend,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
524560,Grovesend,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
524560,Grovesend,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.39
524560,Grovesend,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.64
524560,Grovesend,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.9
524560,Grovesend,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
524560,Grovesend,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
524560,Grovesend,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
524560,Grovesend,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
524560,Grovesend,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.65
524560,Grovesend,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.75
524560,Grovesend,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.22
524560,Grovesend,2023-06-17T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,49.2
524560,Grovesend,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.5
524560,Grovesend,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.3
524560,Grovesend,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.9
524560,Grovesend,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
524560,Grovesend,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
524560,Grovesend,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
524560,Grovesend,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
524560,Grovesend,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
524560,Grovesend,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
524560,Grovesend,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
524560,Grovesend,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
524560,Grovesend,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
524560,Grovesend,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
524560,Grovesend,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
524560,Grovesend,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
524560,Grovesend,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
524560,Grovesend,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
524560,Grovesend,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
524560,Grovesend,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
524560,Grovesend,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
524560,Grovesend,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
524560,Grovesend,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
524560,Grovesend,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
524560,Grovesend,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
524560,Grovesend,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
524560,Grovesend,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
524560,Grovesend,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,36.0
524560,Grovesend,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
524560,Grovesend,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
524560,Grovesend,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
524560,Grovesend,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.28
524560,Grovesend,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.9
524560,Grovesend,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.2
524560,Grovesend,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
524560,Grovesend,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
524560,Grovesend,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
524560,Grovesend,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
524560,Grovesend,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.58
524560,Grovesend,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.87
524560,Grovesend,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.15
524560,Grovesend,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.17
524560,Grovesend,2023-06-17T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,39.5
524560,Grovesend,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.3
524560,Grovesend,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.0
524560,Grovesend,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.4
524560,Grovesend,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
524560,Grovesend,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
524560,Grovesend,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
524560,Grovesend,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
524560,Grovesend,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
524560,Grovesend,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
524560,Grovesend,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
524560,Grovesend,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
524560,Grovesend,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
524560,Grovesend,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
524560,Grovesend,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
524560,Grovesend,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
524560,Grovesend,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
524560,Grovesend,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
524560,Grovesend,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
524560,Grovesend,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
524560,Grovesend,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
524560,Grovesend,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
524560,Grovesend,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
524560,Grovesend,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
524560,Grovesend,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
524560,Grovesend,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
524560,Grovesend,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,36.2
524560,Grovesend,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
524560,Grovesend,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
524560,Grovesend,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
524560,Grovesend,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.74
524560,Grovesend,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.46
524560,Grovesend,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.29
524560,Grovesend,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
524560,Grovesend,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
524560,Grovesend,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
524560,Grovesend,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
524560,Grovesend,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.69
524560,Grovesend,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.74
524560,Grovesend,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.62
524560,Grovesend,2023-06-17T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.3
524560,Grovesend,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.7
524560,Grovesend,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.8
524560,Grovesend,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.4
524560,Grovesend,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
524560,Grovesend,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
524560,Grovesend,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.33
524560,Grovesend,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
524560,Grovesend,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
524560,Grovesend,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
524560,Grovesend,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
524560,Grovesend,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
524560,Grovesend,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
524560,Grovesend,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
524560,Grovesend,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
524560,Grovesend,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
524560,Grovesend,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
524560,Grovesend,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
524560,Grovesend,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
524560,Grovesend,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
524560,Grovesend,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
524560,Grovesend,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
524560,Grovesend,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
524560,Grovesend,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
524560,Grovesend,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
524560,Grovesend,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,36.3
524560,Grovesend,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
524560,Grovesend,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
524560,Grovesend,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
524560,Grovesend,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
524560,Grovesend,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.35
524560,Grovesend,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
524560,Grovesend,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.22
524560,Grovesend,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
524560,Grovesend,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
524560,Grovesend,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
524560,Grovesend,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
524560,Grovesend,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.64
524560,Grovesend,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.77
524560,Grovesend,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.14
524560,Grovesend,2023-06-17T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
524560,Grovesend,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
524560,Grovesend,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.0
524560,Grovesend,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.2
524560,Grovesend,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
524560,Grovesend,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
524560,Grovesend,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.74
524560,Grovesend,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
524560,Grovesend,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
524560,Grovesend,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
524560,Grovesend,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
524560,Grovesend,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
524560,Grovesend,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
524560,Grovesend,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
524560,Grovesend,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
524560,Grovesend,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
524560,Grovesend,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
524560,Grovesend,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
524560,Grovesend,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
524560,Grovesend,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
524560,Grovesend,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
524560,Grovesend,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
524560,Grovesend,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
524560,Grovesend,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
524560,Grovesend,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,36.2
524560,Grovesend,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
524560,Grovesend,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
524560,Grovesend,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
524560,Grovesend,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
524560,Grovesend,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
524560,Grovesend,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
524560,Grovesend,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
524560,Grovesend,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
524560,Grovesend,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.76
524560,Grovesend,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
524560,Grovesend,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
524560,Grovesend,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
524560,Grovesend,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
524560,Grovesend,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.93
524560,Grovesend,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.36
524560,Grovesend,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.32
524560,Grovesend,2023-06-17T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
524560,Grovesend,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.8
524560,Grovesend,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.4
524560,Grovesend,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.3
524560,Grovesend,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
524560,Grovesend,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
524560,Grovesend,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.7
524560,Grovesend,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
524560,Grovesend,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
524560,Grovesend,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
524560,Grovesend,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
524560,Grovesend,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
524560,Grovesend,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
524560,Grovesend,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
524560,Grovesend,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
524560,Grovesend,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
524560,Grovesend,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
524560,Grovesend,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
524560,Grovesend,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
524560,Grovesend,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
524560,Grovesend,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
524560,Grovesend,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
524560,Grovesend,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
524560,Grovesend,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
524560,Grovesend,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
524560,Grovesend,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,36.1
524560,Grovesend,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
524560,Grovesend,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
524560,Grovesend,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
524560,Grovesend,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
524560,Grovesend,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
524560,Grovesend,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.06
524560,Grovesend,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.39
524560,Grovesend,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.94
524560,Grovesend,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
524560,Grovesend,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
524560,Grovesend,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
524560,Grovesend,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
524560,Grovesend,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.68
524560,Grovesend,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.97
524560,Grovesend,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.43
524560,Grovesend,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.41
524560,Grovesend,2023-06-17T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
524560,Grovesend,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.8
524560,Grovesend,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.8
524560,Grovesend,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.4
524560,Grovesend,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
524560,Grovesend,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
524560,Grovesend,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
524560,Grovesend,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
524560,Grovesend,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
524560,Grovesend,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
524560,Grovesend,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
524560,Grovesend,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
524560,Grovesend,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
524560,Grovesend,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
524560,Grovesend,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
524560,Grovesend,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
524560,Grovesend,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
524560,Grovesend,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
524560,Grovesend,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
524560,Grovesend,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
524560,Grovesend,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
524560,Grovesend,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
524560,Grovesend,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
524560,Grovesend,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
524560,Grovesend,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
524560,Grovesend,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,36.0
524560,Grovesend,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
524560,Grovesend,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
524560,Grovesend,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
524560,Grovesend,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
524560,Grovesend,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
524560,Grovesend,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
524560,Grovesend,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
524560,Grovesend,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
524560,Grovesend,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
524560,Grovesend,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.94
524560,Grovesend,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.43
524560,Grovesend,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
524560,Grovesend,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
524560,Grovesend,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
524560,Grovesend,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
524560,Grovesend,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.09
524560,Grovesend,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.88
524560,Grovesend,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.33
524560,Grovesend,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.52
524560,Grovesend,2023-06-17T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
524560,Grovesend,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.0
524560,Grovesend,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.0
524560,Grovesend,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.6
524560,Grovesend,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
524560,Grovesend,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.27
524560,Grovesend,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
524560,Grovesend,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
524560,Grovesend,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
524560,Grovesend,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
524560,Grovesend,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
524560,Grovesend,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
524560,Grovesend,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
524560,Grovesend,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
524560,Grovesend,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
524560,Grovesend,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
524560,Grovesend,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
524560,Grovesend,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
524560,Grovesend,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
524560,Grovesend,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
524560,Grovesend,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
524560,Grovesend,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
524560,Grovesend,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
524560,Grovesend,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
524560,Grovesend,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
524560,Grovesend,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,35.8
524560,Grovesend,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
524560,Grovesend,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
524560,Grovesend,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
524560,Grovesend,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
524560,Grovesend,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
524560,Grovesend,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
524560,Grovesend,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
524560,Grovesend,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.72
524560,Grovesend,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.88
524560,Grovesend,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
524560,Grovesend,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
524560,Grovesend,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
524560,Grovesend,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
524560,Grovesend,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.6
524560,Grovesend,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.55
524560,Grovesend,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.28
524560,Grovesend,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.35
524560,Grovesend,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.35
524560,Grovesend,2023-06-17T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
