Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.6
524560,Grovesend,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
524560,Grovesend,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.5
524560,Grovesend,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
524560,Grovesend,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.87
524560,Grovesend,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
524560,Grovesend,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
524560,Grovesend,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
524560,Grovesend,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
524560,Grovesend,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
524560,Grovesend,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
524560,Grovesend,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
524560,Grovesend,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
524560,Grovesend,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
524560,Grovesend,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
524560,Grovesend,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
524560,Grovesend,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
524560,Grovesend,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
524560,Grovesend,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
524560,Grovesend,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
524560,Grovesend,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
524560,Grovesend,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
524560,Grovesend,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
524560,Grovesend,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,35.6
524560,Grovesend,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
524560,Grovesend,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
524560,Grovesend,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
524560,Grovesend,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
524560,Grovesend,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
524560,Grovesend,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
524560,Grovesend,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.99
524560,Grovesend,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.79
524560,Grovesend,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.35
524560,Grovesend,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
524560,Grovesend,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
524560,Grovesend,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
524560,Grovesend,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
524560,Grovesend,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.14
524560,Grovesend,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.83
524560,Grovesend,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.93
524560,Grovesend,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.43
524560,Grovesend,2023-06-17T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
524560,Grovesend,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.2
524560,Grovesend,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.8
524560,Grovesend,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.3
524560,Grovesend,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
524560,Grovesend,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
524560,Grovesend,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
524560,Grovesend,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
524560,Grovesend,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
524560,Grovesend,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
524560,Grovesend,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
524560,Grovesend,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
524560,Grovesend,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
524560,Grovesend,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
524560,Grovesend,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
524560,Grovesend,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
524560,Grovesend,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
524560,Grovesend,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
524560,Grovesend,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
524560,Grovesend,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
524560,Grovesend,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
524560,Grovesend,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
524560,Grovesend,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
524560,Grovesend,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
524560,Grovesend,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
524560,Grovesend,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
524560,Grovesend,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,35.4
524560,Grovesend,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
524560,Grovesend,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
524560,Grovesend,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
524560,Grovesend,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
524560,Grovesend,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
524560,Grovesend,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.71
524560,Grovesend,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.98
524560,Grovesend,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.37
524560,Grovesend,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
524560,Grovesend,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
524560,Grovesend,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
524560,Grovesend,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
524560,Grovesend,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.94
524560,Grovesend,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.19
524560,Grovesend,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.95
524560,Grovesend,2023-06-17T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.2
524560,Grovesend,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.0
524560,Grovesend,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.0
524560,Grovesend,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.9
524560,Grovesend,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
524560,Grovesend,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.01
524560,Grovesend,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
524560,Grovesend,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
524560,Grovesend,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
524560,Grovesend,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
524560,Grovesend,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
524560,Grovesend,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
524560,Grovesend,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
524560,Grovesend,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
524560,Grovesend,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
524560,Grovesend,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
524560,Grovesend,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
524560,Grovesend,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
524560,Grovesend,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.62
524560,Grovesend,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
524560,Grovesend,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
524560,Grovesend,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
524560,Grovesend,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
524560,Grovesend,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
524560,Grovesend,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
524560,Grovesend,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,35.1
524560,Grovesend,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
524560,Grovesend,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
524560,Grovesend,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
524560,Grovesend,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
524560,Grovesend,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.81
524560,Grovesend,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
524560,Grovesend,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.64
524560,Grovesend,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
524560,Grovesend,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
524560,Grovesend,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
524560,Grovesend,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
524560,Grovesend,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.58
524560,Grovesend,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.72
524560,Grovesend,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.75
524560,Grovesend,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.71
524560,Grovesend,2023-06-17T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.6
524560,Grovesend,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.5
524560,Grovesend,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.8
524560,Grovesend,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.7
524560,Grovesend,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
524560,Grovesend,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.63
524560,Grovesend,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
524560,Grovesend,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
524560,Grovesend,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
524560,Grovesend,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
524560,Grovesend,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
524560,Grovesend,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
524560,Grovesend,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
524560,Grovesend,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
524560,Grovesend,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
524560,Grovesend,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
524560,Grovesend,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
524560,Grovesend,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
524560,Grovesend,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.27
524560,Grovesend,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
524560,Grovesend,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
524560,Grovesend,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
524560,Grovesend,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
524560,Grovesend,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
524560,Grovesend,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
524560,Grovesend,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,34.9
524560,Grovesend,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
524560,Grovesend,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
524560,Grovesend,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
524560,Grovesend,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
524560,Grovesend,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
524560,Grovesend,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
524560,Grovesend,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.4
524560,Grovesend,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
524560,Grovesend,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.92
524560,Grovesend,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
524560,Grovesend,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
524560,Grovesend,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
524560,Grovesend,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
524560,Grovesend,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.47
524560,Grovesend,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.55
524560,Grovesend,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.44
524560,Grovesend,2023-06-17T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
524560,Grovesend,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.1
524560,Grovesend,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.8
524560,Grovesend,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
524560,Grovesend,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
524560,Grovesend,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
524560,Grovesend,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.22
524560,Grovesend,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
524560,Grovesend,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
524560,Grovesend,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
524560,Grovesend,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
524560,Grovesend,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
524560,Grovesend,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
524560,Grovesend,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
524560,Grovesend,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
524560,Grovesend,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
524560,Grovesend,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
524560,Grovesend,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
524560,Grovesend,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
524560,Grovesend,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
524560,Grovesend,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
524560,Grovesend,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
524560,Grovesend,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
524560,Grovesend,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
524560,Grovesend,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
524560,Grovesend,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
524560,Grovesend,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,34.7
524560,Grovesend,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
524560,Grovesend,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
524560,Grovesend,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
524560,Grovesend,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
524560,Grovesend,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
524560,Grovesend,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.54
524560,Grovesend,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
524560,Grovesend,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.44
524560,Grovesend,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
524560,Grovesend,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
524560,Grovesend,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
524560,Grovesend,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
524560,Grovesend,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.88
524560,Grovesend,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.38
524560,Grovesend,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.66
524560,Grovesend,2023-06-17T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
524560,Grovesend,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.6
524560,Grovesend,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.3
524560,Grovesend,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.6
524560,Grovesend,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
524560,Grovesend,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
524560,Grovesend,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
524560,Grovesend,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
524560,Grovesend,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
524560,Grovesend,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
524560,Grovesend,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
524560,Grovesend,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
524560,Grovesend,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
524560,Grovesend,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
524560,Grovesend,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
524560,Grovesend,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
524560,Grovesend,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
524560,Grovesend,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
524560,Grovesend,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
524560,Grovesend,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
524560,Grovesend,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
524560,Grovesend,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
524560,Grovesend,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
524560,Grovesend,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
524560,Grovesend,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
524560,Grovesend,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
524560,Grovesend,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,34.6
524560,Grovesend,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
524560,Grovesend,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
524560,Grovesend,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
524560,Grovesend,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
524560,Grovesend,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.42
524560,Grovesend,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
524560,Grovesend,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.19
524560,Grovesend,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
524560,Grovesend,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
524560,Grovesend,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
524560,Grovesend,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
524560,Grovesend,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.22
524560,Grovesend,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.64
524560,Grovesend,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.82
524560,Grovesend,2023-06-17T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
524560,Grovesend,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.4
524560,Grovesend,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.1
524560,Grovesend,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.5
524560,Grovesend,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
524560,Grovesend,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
524560,Grovesend,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
524560,Grovesend,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
524560,Grovesend,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
524560,Grovesend,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
524560,Grovesend,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
524560,Grovesend,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
524560,Grovesend,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
524560,Grovesend,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
524560,Grovesend,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
524560,Grovesend,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
524560,Grovesend,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
524560,Grovesend,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
524560,Grovesend,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
524560,Grovesend,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
524560,Grovesend,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
524560,Grovesend,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
524560,Grovesend,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
524560,Grovesend,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
524560,Grovesend,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,34.7
524560,Grovesend,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
524560,Grovesend,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
524560,Grovesend,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
524560,Grovesend,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.45
524560,Grovesend,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
524560,Grovesend,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.36
524560,Grovesend,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
524560,Grovesend,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
524560,Grovesend,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
524560,Grovesend,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
524560,Grovesend,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.32
524560,Grovesend,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.61
524560,Grovesend,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.63
524560,Grovesend,2023-06-17T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
524560,Grovesend,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.6
524560,Grovesend,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.2
524560,Grovesend,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.1
524560,Grovesend,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
524560,Grovesend,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
524560,Grovesend,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
524560,Grovesend,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
524560,Grovesend,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
524560,Grovesend,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
524560,Grovesend,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
524560,Grovesend,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
524560,Grovesend,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
524560,Grovesend,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
524560,Grovesend,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
524560,Grovesend,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
524560,Grovesend,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
524560,Grovesend,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
524560,Grovesend,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
524560,Grovesend,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
524560,Grovesend,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
524560,Grovesend,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
524560,Grovesend,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
524560,Grovesend,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
524560,Grovesend,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
524560,Grovesend,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
524560,Grovesend,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,35.1
524560,Grovesend,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
524560,Grovesend,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
524560,Grovesend,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
524560,Grovesend,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
524560,Grovesend,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
524560,Grovesend,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
524560,Grovesend,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.37
524560,Grovesend,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
524560,Grovesend,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
524560,Grovesend,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
524560,Grovesend,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
524560,Grovesend,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
524560,Grovesend,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.09
524560,Grovesend,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.04
524560,Grovesend,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.39
524560,Grovesend,2023-06-17T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
524560,Grovesend,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.1
524560,Grovesend,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.7
524560,Grovesend,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.5
524560,Grovesend,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
524560,Grovesend,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
524560,Grovesend,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
524560,Grovesend,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.93
524560,Grovesend,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
524560,Grovesend,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
524560,Grovesend,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
524560,Grovesend,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
524560,Grovesend,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
524560,Grovesend,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
524560,Grovesend,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
524560,Grovesend,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
524560,Grovesend,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
524560,Grovesend,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
524560,Grovesend,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
524560,Grovesend,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
524560,Grovesend,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
524560,Grovesend,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
524560,Grovesend,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
524560,Grovesend,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
524560,Grovesend,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
524560,Grovesend,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
524560,Grovesend,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
524560,Grovesend,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,35.3
524560,Grovesend,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
524560,Grovesend,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
524560,Grovesend,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
524560,Grovesend,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
524560,Grovesend,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.05
524560,Grovesend,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
524560,Grovesend,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.85
524560,Grovesend,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
524560,Grovesend,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
524560,Grovesend,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
524560,Grovesend,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
524560,Grovesend,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.08
524560,Grovesend,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.2
524560,Grovesend,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.19
524560,Grovesend,2023-06-17T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
524560,Grovesend,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
524560,Grovesend,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.2
524560,Grovesend,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.7
524560,Grovesend,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
524560,Grovesend,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
524560,Grovesend,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
524560,Grovesend,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.63
524560,Grovesend,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
524560,Grovesend,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
524560,Grovesend,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
524560,Grovesend,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
524560,Grovesend,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
524560,Grovesend,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
524560,Grovesend,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
524560,Grovesend,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
524560,Grovesend,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
524560,Grovesend,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
524560,Grovesend,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
524560,Grovesend,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
524560,Grovesend,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.94
524560,Grovesend,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
524560,Grovesend,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
524560,Grovesend,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
524560,Grovesend,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
524560,Grovesend,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
524560,Grovesend,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
524560,Grovesend,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,35.4
524560,Grovesend,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
524560,Grovesend,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
524560,Grovesend,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
524560,Grovesend,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
524560,Grovesend,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
524560,Grovesend,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
524560,Grovesend,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
524560,Grovesend,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
524560,Grovesend,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
524560,Grovesend,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
524560,Grovesend,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
524560,Grovesend,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.04
524560,Grovesend,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.7
524560,Grovesend,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.71
524560,Grovesend,2023-06-17T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
524560,Grovesend,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.9
