Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.8
524560,Grovesend,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.7
524560,Grovesend,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
524560,Grovesend,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
524560,Grovesend,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
524560,Grovesend,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.07
524560,Grovesend,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
524560,Grovesend,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
524560,Grovesend,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
524560,Grovesend,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
524560,Grovesend,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
524560,Grovesend,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
524560,Grovesend,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
524560,Grovesend,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
524560,Grovesend,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
524560,Grovesend,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
524560,Grovesend,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
524560,Grovesend,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
524560,Grovesend,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
524560,Grovesend,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
524560,Grovesend,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
524560,Grovesend,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
524560,Grovesend,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
524560,Grovesend,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,35.4
524560,Grovesend,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
524560,Grovesend,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
524560,Grovesend,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
524560,Grovesend,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
524560,Grovesend,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
524560,Grovesend,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
524560,Grovesend,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
524560,Grovesend,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.44
524560,Grovesend,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
524560,Grovesend,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
524560,Grovesend,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
524560,Grovesend,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
524560,Grovesend,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.5
524560,Grovesend,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
524560,Grovesend,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.25
524560,Grovesend,2023-06-17T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.3
524560,Grovesend,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.2
524560,Grovesend,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
524560,Grovesend,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.7
524560,Grovesend,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
524560,Grovesend,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
524560,Grovesend,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
524560,Grovesend,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.11
524560,Grovesend,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
524560,Grovesend,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
524560,Grovesend,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
524560,Grovesend,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
524560,Grovesend,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
524560,Grovesend,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
524560,Grovesend,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
524560,Grovesend,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
524560,Grovesend,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
524560,Grovesend,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
524560,Grovesend,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
524560,Grovesend,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
524560,Grovesend,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
524560,Grovesend,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
524560,Grovesend,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
524560,Grovesend,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
524560,Grovesend,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
524560,Grovesend,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
524560,Grovesend,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
524560,Grovesend,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,35.3
524560,Grovesend,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
524560,Grovesend,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
524560,Grovesend,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
524560,Grovesend,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
524560,Grovesend,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
524560,Grovesend,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.06
524560,Grovesend,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.34
524560,Grovesend,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
524560,Grovesend,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
524560,Grovesend,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
524560,Grovesend,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
524560,Grovesend,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.22
524560,Grovesend,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
524560,Grovesend,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.8
524560,Grovesend,2023-06-17T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
524560,Grovesend,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.7
524560,Grovesend,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.7
524560,Grovesend,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.5
524560,Grovesend,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
524560,Grovesend,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
524560,Grovesend,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.88
524560,Grovesend,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
524560,Grovesend,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
524560,Grovesend,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
524560,Grovesend,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
524560,Grovesend,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
524560,Grovesend,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
524560,Grovesend,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
524560,Grovesend,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
524560,Grovesend,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
524560,Grovesend,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
524560,Grovesend,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
524560,Grovesend,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.98
524560,Grovesend,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
524560,Grovesend,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
524560,Grovesend,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
524560,Grovesend,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
524560,Grovesend,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
524560,Grovesend,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,35.2
524560,Grovesend,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
524560,Grovesend,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
524560,Grovesend,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
524560,Grovesend,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
524560,Grovesend,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
524560,Grovesend,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
524560,Grovesend,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.37
524560,Grovesend,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
524560,Grovesend,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
524560,Grovesend,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
524560,Grovesend,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
524560,Grovesend,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.44
524560,Grovesend,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.3
524560,Grovesend,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.94
524560,Grovesend,2023-06-17T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.7
524560,Grovesend,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.3
524560,Grovesend,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.1
524560,Grovesend,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
524560,Grovesend,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
524560,Grovesend,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
524560,Grovesend,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.15
524560,Grovesend,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
524560,Grovesend,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
524560,Grovesend,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
524560,Grovesend,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
524560,Grovesend,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
524560,Grovesend,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
524560,Grovesend,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
524560,Grovesend,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
524560,Grovesend,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
524560,Grovesend,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
524560,Grovesend,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
524560,Grovesend,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
524560,Grovesend,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.14
524560,Grovesend,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
524560,Grovesend,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
524560,Grovesend,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
524560,Grovesend,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
524560,Grovesend,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
524560,Grovesend,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
524560,Grovesend,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,35.2
524560,Grovesend,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
524560,Grovesend,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
524560,Grovesend,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
524560,Grovesend,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
524560,Grovesend,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
524560,Grovesend,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
524560,Grovesend,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
524560,Grovesend,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
524560,Grovesend,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
524560,Grovesend,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
524560,Grovesend,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
524560,Grovesend,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
524560,Grovesend,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.32
524560,Grovesend,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.06
524560,Grovesend,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.61
524560,Grovesend,2023-06-17T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
524560,Grovesend,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.7
524560,Grovesend,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.7
524560,Grovesend,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.0
524560,Grovesend,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
524560,Grovesend,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
524560,Grovesend,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.73
524560,Grovesend,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
524560,Grovesend,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
524560,Grovesend,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
524560,Grovesend,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
524560,Grovesend,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
524560,Grovesend,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
524560,Grovesend,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
524560,Grovesend,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
524560,Grovesend,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
524560,Grovesend,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
524560,Grovesend,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
524560,Grovesend,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.63
524560,Grovesend,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
524560,Grovesend,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
524560,Grovesend,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
524560,Grovesend,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
524560,Grovesend,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
524560,Grovesend,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
524560,Grovesend,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,35.2
524560,Grovesend,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
524560,Grovesend,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
524560,Grovesend,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
524560,Grovesend,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
524560,Grovesend,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
524560,Grovesend,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.44
524560,Grovesend,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.67
524560,Grovesend,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.68
524560,Grovesend,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
524560,Grovesend,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
524560,Grovesend,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
524560,Grovesend,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
524560,Grovesend,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.01
524560,Grovesend,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.74
524560,Grovesend,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.22
524560,Grovesend,2023-06-17T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
524560,Grovesend,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.5
524560,Grovesend,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.5
524560,Grovesend,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.3
524560,Grovesend,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
524560,Grovesend,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.72
524560,Grovesend,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
524560,Grovesend,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
524560,Grovesend,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
524560,Grovesend,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
524560,Grovesend,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
524560,Grovesend,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
524560,Grovesend,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
524560,Grovesend,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
524560,Grovesend,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
524560,Grovesend,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
524560,Grovesend,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
524560,Grovesend,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.94
524560,Grovesend,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
524560,Grovesend,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
524560,Grovesend,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
524560,Grovesend,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
524560,Grovesend,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
524560,Grovesend,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
524560,Grovesend,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,35.1
524560,Grovesend,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
524560,Grovesend,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
524560,Grovesend,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
524560,Grovesend,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.99
524560,Grovesend,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
524560,Grovesend,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.6
524560,Grovesend,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
524560,Grovesend,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
524560,Grovesend,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
524560,Grovesend,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
524560,Grovesend,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.56
524560,Grovesend,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.84
524560,Grovesend,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.53
524560,Grovesend,2023-06-17T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
524560,Grovesend,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.4
524560,Grovesend,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.7
524560,Grovesend,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.2
524560,Grovesend,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
524560,Grovesend,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.71
524560,Grovesend,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
524560,Grovesend,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
524560,Grovesend,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
524560,Grovesend,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
524560,Grovesend,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
524560,Grovesend,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
524560,Grovesend,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
524560,Grovesend,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
524560,Grovesend,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
524560,Grovesend,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
524560,Grovesend,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
524560,Grovesend,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
524560,Grovesend,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
524560,Grovesend,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
524560,Grovesend,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
524560,Grovesend,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
524560,Grovesend,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
524560,Grovesend,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
524560,Grovesend,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,34.8
524560,Grovesend,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
524560,Grovesend,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
524560,Grovesend,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
524560,Grovesend,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
524560,Grovesend,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
524560,Grovesend,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
524560,Grovesend,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
524560,Grovesend,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.9
524560,Grovesend,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
524560,Grovesend,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
524560,Grovesend,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
524560,Grovesend,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
524560,Grovesend,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.12
524560,Grovesend,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.29
524560,Grovesend,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.83
524560,Grovesend,2023-06-17T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.6
524560,Grovesend,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.6
524560,Grovesend,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.5
524560,Grovesend,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.9
524560,Grovesend,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
524560,Grovesend,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
524560,Grovesend,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
524560,Grovesend,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
524560,Grovesend,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
524560,Grovesend,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
524560,Grovesend,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
524560,Grovesend,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
524560,Grovesend,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
524560,Grovesend,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
524560,Grovesend,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
524560,Grovesend,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
524560,Grovesend,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
524560,Grovesend,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
524560,Grovesend,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.54
524560,Grovesend,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
524560,Grovesend,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
524560,Grovesend,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
524560,Grovesend,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
524560,Grovesend,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
524560,Grovesend,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
524560,Grovesend,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,34.7
524560,Grovesend,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
524560,Grovesend,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
524560,Grovesend,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
524560,Grovesend,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
524560,Grovesend,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.9
524560,Grovesend,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.54
524560,Grovesend,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.53
524560,Grovesend,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
524560,Grovesend,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
524560,Grovesend,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
524560,Grovesend,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
524560,Grovesend,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.95
524560,Grovesend,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.16
524560,Grovesend,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.54
524560,Grovesend,2023-06-17T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
524560,Grovesend,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.6
524560,Grovesend,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.6
524560,Grovesend,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.6
524560,Grovesend,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
524560,Grovesend,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
524560,Grovesend,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.22
524560,Grovesend,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
524560,Grovesend,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
524560,Grovesend,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
524560,Grovesend,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
524560,Grovesend,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
524560,Grovesend,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
524560,Grovesend,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
524560,Grovesend,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
524560,Grovesend,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
524560,Grovesend,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
524560,Grovesend,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
524560,Grovesend,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
524560,Grovesend,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.0
524560,Grovesend,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
524560,Grovesend,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
524560,Grovesend,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
524560,Grovesend,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
524560,Grovesend,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
524560,Grovesend,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
524560,Grovesend,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,34.6
524560,Grovesend,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
524560,Grovesend,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
524560,Grovesend,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
524560,Grovesend,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
524560,Grovesend,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
524560,Grovesend,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
524560,Grovesend,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.03
524560,Grovesend,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
524560,Grovesend,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
524560,Grovesend,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
524560,Grovesend,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
524560,Grovesend,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.32
524560,Grovesend,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.34
524560,Grovesend,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.77
524560,Grovesend,2023-06-17T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
524560,Grovesend,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.1
524560,Grovesend,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
524560,Grovesend,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.2
524560,Grovesend,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
524560,Grovesend,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
524560,Grovesend,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
524560,Grovesend,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
524560,Grovesend,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
524560,Grovesend,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
524560,Grovesend,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
524560,Grovesend,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
524560,Grovesend,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
524560,Grovesend,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
524560,Grovesend,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
524560,Grovesend,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
524560,Grovesend,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
524560,Grovesend,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.99
524560,Grovesend,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
524560,Grovesend,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
524560,Grovesend,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
524560,Grovesend,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
524560,Grovesend,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
524560,Grovesend,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
524560,Grovesend,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,34.3
524560,Grovesend,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
524560,Grovesend,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
524560,Grovesend,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
524560,Grovesend,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
524560,Grovesend,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
524560,Grovesend,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
524560,Grovesend,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
524560,Grovesend,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.29
524560,Grovesend,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
524560,Grovesend,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
524560,Grovesend,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
524560,Grovesend,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
524560,Grovesend,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.15
524560,Grovesend,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.0
524560,Grovesend,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.86
524560,Grovesend,2023-06-17T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
524560,Grovesend,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.6
524560,Grovesend,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
