Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.2
524560,Grovesend,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
524560,Grovesend,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
524560,Grovesend,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.07
524560,Grovesend,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
524560,Grovesend,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
524560,Grovesend,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
524560,Grovesend,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
524560,Grovesend,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
524560,Grovesend,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
524560,Grovesend,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
524560,Grovesend,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
524560,Grovesend,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
524560,Grovesend,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
524560,Grovesend,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
524560,Grovesend,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
524560,Grovesend,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
524560,Grovesend,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.73
524560,Grovesend,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
524560,Grovesend,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
524560,Grovesend,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
524560,Grovesend,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
524560,Grovesend,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
524560,Grovesend,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
524560,Grovesend,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,34.1
524560,Grovesend,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
524560,Grovesend,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
524560,Grovesend,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
524560,Grovesend,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
524560,Grovesend,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
524560,Grovesend,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
524560,Grovesend,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.66
524560,Grovesend,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
524560,Grovesend,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
524560,Grovesend,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
524560,Grovesend,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
524560,Grovesend,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.7
524560,Grovesend,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.33
524560,Grovesend,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.76
524560,Grovesend,2023-06-17T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
524560,Grovesend,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.2
524560,Grovesend,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.1
524560,Grovesend,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.7
524560,Grovesend,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
524560,Grovesend,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
524560,Grovesend,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.49
524560,Grovesend,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
524560,Grovesend,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
524560,Grovesend,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
524560,Grovesend,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
524560,Grovesend,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
524560,Grovesend,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
524560,Grovesend,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
524560,Grovesend,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
524560,Grovesend,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
524560,Grovesend,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
524560,Grovesend,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
524560,Grovesend,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
524560,Grovesend,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.46
524560,Grovesend,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
524560,Grovesend,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
524560,Grovesend,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
524560,Grovesend,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
524560,Grovesend,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
524560,Grovesend,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
524560,Grovesend,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,33.8
524560,Grovesend,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
524560,Grovesend,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
524560,Grovesend,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
524560,Grovesend,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
524560,Grovesend,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
524560,Grovesend,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
524560,Grovesend,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
524560,Grovesend,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.98
524560,Grovesend,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
524560,Grovesend,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
524560,Grovesend,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
524560,Grovesend,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
524560,Grovesend,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.63
524560,Grovesend,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.0
524560,Grovesend,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.02
524560,Grovesend,2023-06-17T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
524560,Grovesend,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.2
524560,Grovesend,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.2
524560,Grovesend,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.9
524560,Grovesend,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
524560,Grovesend,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
524560,Grovesend,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
524560,Grovesend,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
524560,Grovesend,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
524560,Grovesend,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
524560,Grovesend,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
524560,Grovesend,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
524560,Grovesend,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
524560,Grovesend,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
524560,Grovesend,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
524560,Grovesend,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
524560,Grovesend,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
524560,Grovesend,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
524560,Grovesend,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
524560,Grovesend,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.51
524560,Grovesend,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
524560,Grovesend,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
524560,Grovesend,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
524560,Grovesend,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
524560,Grovesend,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
524560,Grovesend,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
524560,Grovesend,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,33.7
524560,Grovesend,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
524560,Grovesend,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
524560,Grovesend,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
524560,Grovesend,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
524560,Grovesend,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
524560,Grovesend,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.09
524560,Grovesend,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
524560,Grovesend,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
524560,Grovesend,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
524560,Grovesend,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
524560,Grovesend,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.6
524560,Grovesend,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.57
524560,Grovesend,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.54
524560,Grovesend,2023-06-17T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
524560,Grovesend,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.2
524560,Grovesend,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.7
524560,Grovesend,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.2
524560,Grovesend,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
524560,Grovesend,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
524560,Grovesend,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.29
524560,Grovesend,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
524560,Grovesend,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
524560,Grovesend,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
524560,Grovesend,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
524560,Grovesend,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
524560,Grovesend,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
524560,Grovesend,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
524560,Grovesend,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
524560,Grovesend,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.65
524560,Grovesend,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
524560,Grovesend,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
524560,Grovesend,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
524560,Grovesend,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
524560,Grovesend,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.53
524560,Grovesend,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
524560,Grovesend,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
524560,Grovesend,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
524560,Grovesend,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
524560,Grovesend,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
524560,Grovesend,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
524560,Grovesend,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,33.5
524560,Grovesend,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
524560,Grovesend,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
524560,Grovesend,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
524560,Grovesend,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
524560,Grovesend,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.7
524560,Grovesend,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
524560,Grovesend,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.77
524560,Grovesend,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
524560,Grovesend,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
524560,Grovesend,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
524560,Grovesend,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
524560,Grovesend,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.48
524560,Grovesend,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.42
524560,Grovesend,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.19
524560,Grovesend,2023-06-17T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
524560,Grovesend,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.2
524560,Grovesend,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.1
524560,Grovesend,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.9
524560,Grovesend,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
524560,Grovesend,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
524560,Grovesend,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
524560,Grovesend,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
524560,Grovesend,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
524560,Grovesend,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
524560,Grovesend,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
524560,Grovesend,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
524560,Grovesend,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
524560,Grovesend,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
524560,Grovesend,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
524560,Grovesend,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.28
524560,Grovesend,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
524560,Grovesend,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
524560,Grovesend,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
524560,Grovesend,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.76
524560,Grovesend,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
524560,Grovesend,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
524560,Grovesend,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
524560,Grovesend,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
524560,Grovesend,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
524560,Grovesend,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
524560,Grovesend,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,33.4
524560,Grovesend,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
524560,Grovesend,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
524560,Grovesend,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
524560,Grovesend,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
524560,Grovesend,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
524560,Grovesend,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.31
524560,Grovesend,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
524560,Grovesend,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.12
524560,Grovesend,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
524560,Grovesend,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
524560,Grovesend,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
524560,Grovesend,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
524560,Grovesend,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.91
524560,Grovesend,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.46
524560,Grovesend,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.68
524560,Grovesend,2023-06-17T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
524560,Grovesend,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.9
524560,Grovesend,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.0
524560,Grovesend,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.4
524560,Grovesend,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
524560,Grovesend,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
524560,Grovesend,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
524560,Grovesend,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
524560,Grovesend,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
524560,Grovesend,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
524560,Grovesend,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
524560,Grovesend,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
524560,Grovesend,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
524560,Grovesend,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
524560,Grovesend,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
524560,Grovesend,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
524560,Grovesend,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
524560,Grovesend,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
524560,Grovesend,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
524560,Grovesend,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
524560,Grovesend,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
524560,Grovesend,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
524560,Grovesend,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
524560,Grovesend,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
524560,Grovesend,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
524560,Grovesend,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
524560,Grovesend,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,33.3
524560,Grovesend,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
524560,Grovesend,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
524560,Grovesend,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
524560,Grovesend,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
524560,Grovesend,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
524560,Grovesend,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.46
524560,Grovesend,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
524560,Grovesend,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.24
524560,Grovesend,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
524560,Grovesend,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
524560,Grovesend,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
524560,Grovesend,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
524560,Grovesend,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.15
524560,Grovesend,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.66
524560,Grovesend,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.43
524560,Grovesend,2023-06-17T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
524560,Grovesend,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.0
524560,Grovesend,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.6
524560,Grovesend,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
524560,Grovesend,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
524560,Grovesend,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
524560,Grovesend,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
524560,Grovesend,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
524560,Grovesend,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
524560,Grovesend,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
524560,Grovesend,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
524560,Grovesend,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
524560,Grovesend,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
524560,Grovesend,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
524560,Grovesend,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
524560,Grovesend,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
524560,Grovesend,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
524560,Grovesend,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
524560,Grovesend,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.4
524560,Grovesend,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
524560,Grovesend,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
524560,Grovesend,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
524560,Grovesend,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
524560,Grovesend,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
524560,Grovesend,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
524560,Grovesend,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,33.1
524560,Grovesend,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
524560,Grovesend,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
524560,Grovesend,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
524560,Grovesend,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
524560,Grovesend,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.81
524560,Grovesend,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.76
524560,Grovesend,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
524560,Grovesend,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
524560,Grovesend,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
524560,Grovesend,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
524560,Grovesend,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.8
524560,Grovesend,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.84
524560,Grovesend,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.88
524560,Grovesend,2023-06-17T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.1
524560,Grovesend,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.2
524560,Grovesend,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.9
524560,Grovesend,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.7
524560,Grovesend,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
524560,Grovesend,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
524560,Grovesend,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
524560,Grovesend,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
524560,Grovesend,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
524560,Grovesend,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
524560,Grovesend,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
524560,Grovesend,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
524560,Grovesend,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
524560,Grovesend,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
524560,Grovesend,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
524560,Grovesend,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
524560,Grovesend,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
524560,Grovesend,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
524560,Grovesend,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
524560,Grovesend,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
524560,Grovesend,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
524560,Grovesend,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
524560,Grovesend,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
524560,Grovesend,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
524560,Grovesend,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
524560,Grovesend,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,32.9
524560,Grovesend,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
524560,Grovesend,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
524560,Grovesend,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
524560,Grovesend,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.55
524560,Grovesend,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.04
524560,Grovesend,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.12
524560,Grovesend,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
524560,Grovesend,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
524560,Grovesend,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
524560,Grovesend,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
524560,Grovesend,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.74
524560,Grovesend,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.94
524560,Grovesend,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.84
524560,Grovesend,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.24
524560,Grovesend,2023-06-17T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,40.6
524560,Grovesend,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.7
524560,Grovesend,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.3
524560,Grovesend,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.3
524560,Grovesend,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
524560,Grovesend,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
524560,Grovesend,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
524560,Grovesend,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
524560,Grovesend,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
524560,Grovesend,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
524560,Grovesend,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
524560,Grovesend,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
524560,Grovesend,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
524560,Grovesend,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
524560,Grovesend,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
524560,Grovesend,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
524560,Grovesend,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
524560,Grovesend,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
524560,Grovesend,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.57
524560,Grovesend,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
524560,Grovesend,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
524560,Grovesend,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
524560,Grovesend,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
524560,Grovesend,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
524560,Grovesend,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
524560,Grovesend,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,32.6
524560,Grovesend,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
524560,Grovesend,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
524560,Grovesend,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
524560,Grovesend,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
524560,Grovesend,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
524560,Grovesend,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.12
524560,Grovesend,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.72
524560,Grovesend,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.92
524560,Grovesend,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
524560,Grovesend,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
524560,Grovesend,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
524560,Grovesend,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
524560,Grovesend,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.95
524560,Grovesend,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.07
524560,Grovesend,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.69
524560,Grovesend,2023-06-17T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.9
524560,Grovesend,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.8
524560,Grovesend,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.4
524560,Grovesend,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.6
524560,Grovesend,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
524560,Grovesend,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
524560,Grovesend,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
524560,Grovesend,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
524560,Grovesend,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
524560,Grovesend,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
524560,Grovesend,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
524560,Grovesend,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
524560,Grovesend,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
524560,Grovesend,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
524560,Grovesend,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
524560,Grovesend,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
524560,Grovesend,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
524560,Grovesend,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.58
524560,Grovesend,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
524560,Grovesend,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
524560,Grovesend,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
524560,Grovesend,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
524560,Grovesend,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
524560,Grovesend,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
524560,Grovesend,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,32.3
524560,Grovesend,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
524560,Grovesend,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
524560,Grovesend,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
524560,Grovesend,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
524560,Grovesend,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
524560,Grovesend,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.91
524560,Grovesend,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.83
524560,Grovesend,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
524560,Grovesend,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
524560,Grovesend,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
524560,Grovesend,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
524560,Grovesend,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.77
524560,Grovesend,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.84
524560,Grovesend,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.27
524560,Grovesend,2023-06-17T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
524560,Grovesend,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.9
524560,Grovesend,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.2
524560,Grovesend,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.2
